,VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,RPV BELLOWS SEAL AREA(TE-16-114L#1),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Water levels inside PCV were newly added.,FPC skimmer surge tank level of unit3,Temperature in SFP of unit3,FPC skimmer surge tank level of unit4,Temperature in SFP of unit4,Pressure in PCV,Pressure in S/C,Pressure of building inlet nitrogen gas injection,Pressure of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to RPV(B),Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV A,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV A,Surface radiation of filter units at the nitrogen gas injection system to PCV,Outlet flow from PCV gas control system,No.31 area monitor of the central control room,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV B,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV B,note,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
Unit,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,-,m,��,�~100mm,��,kPa,kPa(abs�j,MPa,kPa,Nm3/h,MPa,MPa,MPa,MPa,Nm3/h,Nm3/h,vol%,vol%,Bq/cm3,Bq/cm3,mSv/h,Nm3/h,mSv/h,Bq/cm3,Bq/cm3,Bq/cm3,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
Instrument condition at the newest time,,,,,,,,2022.6.30�@Surveillance instrument exclusion,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/1 5:00,20.1,20.3,19.6,17.1,13.1,19.7,13.5,-,17,18.9,7.7,2.5,19.7,20.6,20.5,19.8,24.9,18.2,18.2,20.4,18.4,18.4,2,2.91 ,-,37.94 ,-,0.45 ,157.5 ,0.507 ,-,-,0.505 ,0.414 ,0.505 ,0.413 ,8.42,7.97,0.14 ,0.13 ,3.05E-05,4.2E+01,7.53E-03,23.24 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/1 11:00,20.1,20.2,19.5,17.1,13.1,19.7,13.5,-,17,18.9,7.3,2.6,19.6,20.6,20.5,19.7,24.9,18.2,18.1,20.4,18.3,18.4,2,2.96 ,-,37.55 ,-,0.46 ,157.5 ,0.507 ,-,-,0.504 ,0.414 ,0.504 ,0.413 ,8.38,7.95,0.14 ,0.13 ,3.00E-05,4.2E+01,7.53E-03,23.06 ,0.0067 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/1 17:00,20.1,20.2,19.5,17.1,13.3,19.8,13.5,-,17,19,7.4,2.4,19.6,20.6,20.6,19.7,24.9,18.2,18.1,20.3,18.3,18.4,2,2.96 ,-,37.20 ,-,0.46 ,157.4 ,0.507 ,-,-,0.505 ,0.414 ,0.505 ,0.413 ,8.38,7.94,0.14 ,0.12 ,3.00E-05,4.2E+01,2.51E-03,22.56 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/1 23:00,20,20.2,19.5,17.1,13.4,19.8,13.5,-,17,19,7.4,2.4,19.6,20.5,20.5,19.7,24.9,18.2,18.2,20.3,18.3,18.4,2,2.86 ,-,36.84 ,-,0.46 ,157.5 ,0.507 ,-,-,0.505 ,0.414 ,0.505 ,0.413 ,8.42,7.95,0.14 ,0.13 ,3.00E-05,4.2E+01,2.51E-03,22.90 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/2 5:00,20,20.1,19.5,17,13.4,19.8,13.4,-,17,19,7.5,2.5,19.6,20.5,20.5,19.6,24.8,18.1,18,20.3,18.3,18.3,2,2.83 ,-,36.45 ,-,0.45 ,157.6 ,0.507 ,-,-,0.505 ,0.414 ,0.505 ,0.413 ,8.44,7.91,0.14 ,0.13 ,3.00E-05,4.2E+01,5.02E-03,23.08 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/2 11:00,20,20.1,19.5,17,13.5,19.7,13.4,-,17,19,7.5,2.4,19.5,20.5,20.5,19.6,24.8,18.1,18.1,20.2,18.3,18.3,2,2.86 ,-,35.99 ,-,0.46 ,157.6 ,0.507 ,-,-,0.505 ,0.414 ,0.505 ,0.412 ,8.39,7.95,0.14 ,0.13 ,2.98E-05,4.2E+01,5.02E-03,23.83 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/2 17:00,19.9,20.1,19.5,17,13.4,19.7,13.4,-,16.9,19,7.5,2.3,19.5,20.4,20.4,19.5,24.7,18.1,18,20.2,18.2,18.3,2,2.83 ,-,35.55 ,-,0.46 ,157.7 ,0.507 ,-,-,0.505 ,0.414 ,0.505 ,0.413 ,8.43,7.99,0.14 ,0.13 ,2.98E-05,4.2E+01,2.51E-03,23.14 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/2 23:00,19.9,20,19.4,16.9,13.5,19.7,13.3,-,16.9,19,7.5,2.3,19.5,20.4,20.4,19.5,24.7,18,18,20.1,18.2,18.2,2,2.73 ,-,35.11 ,-,0.45 ,157.8 ,0.507 ,-,-,0.505 ,0.414 ,0.505 ,0.413 ,8.42,7.98,0.14 ,0.13 ,2.97E-05,4.2E+01,5.02E-03,22.49 ,0.0049 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/3 5:00,19.9,20,19.4,16.9,13.4,19.7,13.3,-,16.9,19,7.4,2,19.4,20.4,20.4,19.5,24.7,18,18,20,18.2,18.2,2,2.73 ,-,34.62 ,-,0.45 ,157.6 ,0.508 ,-,-,0.505 ,0.414 ,0.505 ,0.413 ,8.45,7.97,0.14 ,0.13 ,2.97E-05,4.2E+01,1.50E-02,22.91 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/3 11:00,19.8,19.9,19.3,16.9,13.4,19.7,13.2,-,16.9,18.9,7.5,1.8,19.4,20.3,20.3,19.4,24.6,18,17.8,20,18.1,18.2,2,2.71 ,-,34.14 ,-,0.45 ,157.5 ,0.507 ,-,-,0.505 ,0.414 ,0.505 ,0.412 ,8.39,7.98,0.14 ,0.13 ,2.95E-05,4.2E+01,5.02E-03,22.46 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/3 17:00,19.8,19.9,19.2,16.8,13.3,19.6,13.2,-,16.8,19.1,7,1.1,19.4,20.3,20.3,19.4,24.6,17.9,17.8,20,18.1,18.1,2,2.68 ,-,33.70 ,-,0.46 ,157.5 ,0.507 ,-,-,0.505 ,0.414 ,0.505 ,0.413 ,8.4,7.96,0.14 ,0.13 ,2.95E-05,4.2E+01,ND,23.19 ,0.0071 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/3 23:00,19.8,19.9,19.2,16.8,13.4,19.6,13.2,-,16.9,19,6.9,1.4,19.3,20.3,20.3,19.4,24.6,17.9,17.8,19.9,18.1,18.1,2,2.68 ,-,33.24 ,-,0.45 ,157.6 ,0.507 ,-,-,0.505 ,0.414 ,0.505 ,0.413 ,8.44,7.98,0.14 ,0.13 ,2.96E-05,4.2E+01,1.25E-02,22.22 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/4 5:00,19.7,19.8,19.1,16.8,13.4,19.6,13.1,-,16.8,19,6.7,1.3,19.3,20.2,20.2,19.3,24.5,17.9,17.7,19.9,18,18.1,2,2.71 ,-,32.77 ,-,0.46 ,157.6 ,0.508 ,-,-,0.505 ,0.414 ,0.505 ,0.413 ,8.44,7.98,0.14 ,0.13 ,2.96E-05,4.2E+01,5.02E-03,23.09 ,0.0066 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/4 11:00,19.7,19.8,19.1,16.8,13.7,19.5,13.1,-,16.7,19,6.6,1.6,19.3,20.2,20.2,19.3,24.5,17.8,17.8,19.8,18,18.1,2,2.60 ,-,32.27 ,-,0.45 ,157.6 ,0.508 ,-,-,0.506 ,0.414 ,0.506 ,0.413 ,8.44,8.05,0.13 ,0.13 ,2.94E-05,4.2E+01,1.00E-02,23.52 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/4 17:00,19.7,19.7,19.1,16.7,13.5,19.5,13.1,-,16.6,19,4.7,1,19.2,20.2,20.1,19.2,24.5,17.8,17.7,19.8,18,18,2,2.60 ,-,31.85 ,-,0.45 ,157.7 ,0.508 ,-,-,0.505 ,0.414 ,0.505 ,0.413 ,8.41,7.94,0.14 ,0.13 ,2.94E-05,4.2E+01,2.51E-03,22.87 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/4 23:00,19.6,19.7,19,16.7,13.7,19.5,13,-,16.7,19,5.6,2.2,19.2,20.2,20.1,19.2,24.4,17.7,17.7,19.8,18,18,2,2.60 ,-,31.37 ,-,0.45 ,157.8 ,0.508 ,-,-,0.506 ,0.414 ,0.506 ,0.413 ,8.42,8.02,0.14 ,0.13 ,2.93E-05,4.2E+01,2.51E-03,21.73 ,0.0073 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/5 5:00,19.5,19.7,19,16.7,13.9,19.5,13,-,16.7,19,5.9,2.6,19.2,20.1,20.1,19.2,24.4,17.7,17.6,19.7,17.9,18,2,2.58 ,-,30.88 ,-,0.44 ,157.9 ,0.508 ,-,-,0.506 ,0.414 ,0.505 ,0.413 ,8.46,8.02,0.14 ,0.13 ,2.93E-05,4.2E+01,ND,22.34 ,0.0052 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/5 11:00,19.5,19.6,19,16.6,13.9,19.5,13,-,16.8,19,6.1,2.7,19.1,20.1,20.1,19.1,24.3,17.7,17.6,19.7,17.9,17.9,2,2.47 ,-,30.38 ,-,0.44 ,158.0 ,0.507 ,-,-,0.505 ,0.414 ,0.505 ,0.412 ,8.43,8.02,0.14 ,0.13 ,2.92E-05,4.2E+01,5.02E-03,22.97 ,0.0069 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/5 17:00,19.5,19.6,19,16.6,13.8,19.4,12.9,-,16.7,18.9,5.9,2.8,19.1,20,20,19.1,24.3,17.6,17.5,19.6,17.9,17.9,2,2.55 ,-,29.95 ,-,0.45 ,158.0 ,0.508 ,-,-,0.505 ,0.414 ,0.505 ,0.413 ,8.46,7.98,0.14 ,0.13 ,2.92E-05,4.2E+01,ND,22.12 ,0.0069 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/5 23:00,19.4,19.5,18.9,16.5,13.9,19.4,12.9,-,16.7,18.9,6.5,2.8,19,20,20,19,24.2,17.6,17.5,19.6,17.8,17.9,2,2.45 ,-,29.44 ,-,0.45 ,158.1 ,0.508 ,-,-,0.505 ,0.414 ,0.505 ,0.413 ,8.44,7.99,0.14 ,0.13 ,2.88E-05,4.2E+01,2.51E-03,22.90 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/6 5:00,19.4,19.5,18.9,16.5,14,19.4,12.9,-,16.7,19,6.4,3.2,19,20,20,19,24.2,17.6,17.5,19.6,17.8,17.8,2,2.47 ,-,28.97 ,-,0.44 ,158.1 ,0.508 ,-,-,0.505 ,0.414 ,0.505 ,0.412 ,8.47,7.96,0.14 ,0.13 ,2.88E-05,4.2E+01,ND,23.38 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/6 11:00,19.3,19.4,18.9,16.5,14,19.4,12.8,-,16.8,19,6.6,3.4,19,19.9,19.9,19,24.1,17.5,17.4,19.5,17.8,17.8,2,2.35 ,-,28.49 ,-,0.45 ,158.2 ,0.508 ,-,-,0.505 ,0.414 ,0.505 ,0.413 ,8.45,8.01,0.14 ,0.13 ,2.90E-05,4.2E+01,2.51E-03,23.58 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/6 17:00,19.3,19.4,18.7,16.5,13.8,19.1,12.8,-,16.5,18.8,4.5,4.3,18.9,19.9,19.9,18.9,24.1,17.5,17.3,19.4,17.8,17.8,2,2.35 ,-,28.06 ,-,0.45 ,158.0 ,0.508 ,-,-,0.505 ,0.414 ,0.505 ,0.413 ,8.44,7.94,0.14 ,0.13 ,2.90E-05,4.2E+01,2.51E-03,22.82 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/6 23:00,19.3,19.3,18.7,16.4,14.1,19,12.8,-,16.6,18.7,4.6,4.8,18.9,19.8,19.8,18.9,24.1,17.4,17.4,19.4,17.7,17.8,2,2.35 ,-,27.66 ,-,0.45 ,157.9 ,0.508 ,-,-,0.505 ,0.414 ,0.505 ,0.413 ,8.45,7.95,0.13 ,0.13 ,2.91E-05,4.2E+01,7.53E-03,22.40 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/7 5:00,19.3,19.3,18.6,16.5,14.2,18.9,12.8,-,16.5,18.7,4.7,5.7,18.8,19.8,19.8,18.9,24.1,17.4,17.4,19.3,17.7,17.7,2,2.37 ,-,27.23 ,-,0.44 ,157.7 ,0.508 ,-,-,0.505 ,0.414 ,0.505 ,0.413 ,8.44,8.03,0.13 ,0.13 ,2.91E-05,4.2E+01,5.02E-03,22.51 ,0.0067 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/7 11:00,19.2,19.2,18.6,16.4,14.6,18.9,12.7,-,16.6,18.7,5.1,6.9,18.8,19.8,19.7,18.8,24,17.4,17.2,19.3,17.7,17.7,2,2.35 ,-,26.80 ,-,0.45 ,157.6 ,0.508 ,-,-,0.505 ,0.414 ,0.505 ,0.413 ,8.44,7.9,0.13 ,0.12 ,2.96E-05,4.2E+01,2.51E-03,23.72 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/7 17:00,19.2,19.2,18.5,16.5,15,18.9,12.8,-,16.8,18.7,5.5,7.8,18.7,19.7,19.7,18.7,24,17.4,17.3,19.2,17.6,17.7,2,2.35 ,-,26.46 ,-,0.45 ,157.5 ,0.508 ,-,-,0.505 ,0.414 ,0.505 ,0.413 ,8.43,7.95,0.13 ,0.12 ,2.96E-05,4.2E+01,2.51E-03,23.08 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/7 23:00,19.2,19.2,18.5,16.4,15,18.9,12.7,-,16.9,18.7,6.1,8.1,18.7,19.7,19.7,18.7,24,17.3,17.2,19.2,17.6,17.7,2,2.29 ,-,26.14 ,-,0.45 ,157.7 ,0.508 ,-,-,0.506 ,0.414 ,0.505 ,0.413 ,8.44,7.98,0.13 ,0.12 ,3.01E-05,4.2E+01,ND,22.88 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/8 5:00,19.1,19.1,18.5,16.3,15,18.8,12.7,-,16.8,18.7,6.6,8.2,18.7,19.7,19.6,18.7,23.9,17.3,17.2,19.2,17.6,17.6,2,2.27 ,-,25.77 ,-,0.44 ,157.9 ,0.508 ,-,-,0.505 ,0.414 ,0.505 ,0.413 ,8.44,8.04,0.13 ,0.12 ,3.01E-05,4.2E+01,2.51E-03,22.90 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/8 11:00,19,19.1,18.5,16.3,14.8,18.8,12.6,-,16.7,19.7,8.6,7.7,18.6,19.6,19.6,18.7,23.8,17.2,17.2,19.1,17.6,17.6,2,2.24 ,-,25.41 ,-,0.45 ,158.2 ,0.507 ,-,-,0.505 ,0.414 ,0.505 ,0.413 ,8.43,7.97,0.13 ,0.13 ,3.02E-05,4.2E+01,2.51E-03,23.42 ,0.0052 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/8 17:00,19,19.1,18.5,16.2,14.8,18.8,12.6,-,16.7,19.7,8.4,7.3,18.6,19.6,19.6,18.6,23.7,17.2,17.1,19.1,17.5,17.6,2,2.22 ,-,25.04 ,-,0.45 ,158.3 ,0.508 ,-,-,0.505 ,0.414 ,0.505 ,0.413 ,8.42,7.97,0.13 ,0.13 ,3.02E-05,4.2E+01,7.53E-03,23.33 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/8 23:00,19,19,18.4,16.2,14.8,18.9,12.6,-,16.7,19.7,8.6,7.5,18.6,19.6,19.5,18.6,23.7,17.2,17.1,19.1,17.5,17.5,2,2.24 ,-,24.63 ,-,0.45 ,158.3 ,0.508 ,-,-,0.505 ,0.414 ,0.505 ,0.413 ,8.43,7.97,0.13 ,0.13 ,3.01E-05,4.2E+01,5.02E-03,22.64 ,0.0066 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/9 5:00,18.9,19,18.4,16.2,15,18.8,12.5,-,16.8,19.7,8.6,7.9,18.5,19.5,19.5,18.5,23.7,17.2,17.1,19,17.5,17.5,2,2.14 ,-,24.27 ,-,0.45 ,158.2 ,0.508 ,-,-,0.505 ,0.414 ,0.505 ,0.413 ,8.43,8,0.13 ,0.12 ,3.01E-05,4.2E+01,2.51E-03,22.77 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/9 11:00,18.9,18.9,18.4,16.2,15.3,18.8,12.5,-,17,19.7,8.4,8.2,18.5,19.5,19.5,18.5,23.7,17.1,17.1,19,17.5,17.5,2,2.14 ,-,23.98 ,-,0.45 ,158.1 ,0.508 ,-,-,0.505 ,0.414 ,0.505 ,0.413 ,8.42,7.94,0.13 ,0.12 ,2.99E-05,4.2E+01,ND,23.11 ,0.0049 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/9 17:00,18.9,18.9,18.4,16.3,15.4,18.9,12.6,-,17.2,19.7,8.8,8.9,18.4,19.5,19.5,18.5,23.7,17.1,17.1,18.9,17.4,17.5,2,2.14 ,-,23.63 ,-,0.45 ,157.7 ,0.508 ,-,-,0.505 ,0.415 ,0.505 ,0.413 ,8.42,7.96,0.13 ,0.12 ,2.99E-05,4.1E+01,7.53E-03,22.67 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/9 23:00,18.9,18.9,18.4,16.3,15.4,18.9,12.5,-,17.2,19.7,9.1,9.1,18.4,19.5,19.5,18.5,23.6,17.1,17,18.9,17.4,17.4,2,2.14 ,-,23.34 ,-,0.46 ,157.7 ,0.508 ,-,-,0.506 ,0.415 ,0.506 ,0.413 ,8.43,7.91,0.13 ,0.12 ,2.98E-05,4.2E+01,ND,23.69 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/10 5:00,18.9,18.9,18.4,16.2,15.5,18.9,12.5,-,17.2,19.7,9.4,9.3,18.4,19.5,19.5,18.5,23.6,17.1,17,18.8,17.4,17.4,2,2.11 ,-,22.96 ,-,0.42 ,157.7 ,0.508 ,-,-,0.505 ,0.414 ,0.505 ,0.413 ,8.42,7.95,0.13 ,0.12 ,2.98E-05,4.2E+01,2.51E-03,23.15 ,0.0066 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/10 11:00,18.8,18.8,18.3,16.2,15.4,18.8,12.4,-,17.1,19.6,9.2,9.3,18.4,19.4,19.4,18.4,23.6,17.1,17,18.8,17.4,17.4,2,2.14 ,-,22.53 ,-,0.45 ,158.1 ,0.509 ,-,-,0.507 ,0.414 ,0.507 ,0.413 ,8.5,7.87,0.13 ,0.12 ,2.95E-05,4.2E+01,ND,22.35 ,0.0077 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/10 17:00,18.8,18.8,18.3,16.1,15.3,18.7,12.4,-,17,19.6,9.3,9.1,18.3,19.4,19.4,18.4,23.5,17,16.9,18.8,17.3,17.4,2,4.48 ,-,22.04 ,-,0.44 ,158.4 ,0.509 ,-,-,0.507 ,0.414 ,0.507 ,0.413 ,8.52,7.88,0.14 ,0.13 ,2.95E-05,4.2E+01,5.02E-03,22.25 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/10 23:00,18.7,18.8,18.3,16.1,15.3,18.7,12.3,-,17,19.5,9.1,8.7,18.3,19.4,19.4,18.3,23.5,17,16.9,18.8,17.3,17.3,2,4.51 ,-,21.58 ,-,0.45 ,158.5 ,0.509 ,-,-,0.507 ,0.414 ,0.507 ,0.413 ,8.49,7.91,0.14 ,0.13 ,2.95E-05,4.2E+01,ND,23.07 ,0.0070 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/11 5:00,18.7,18.7,18.2,16,15.2,18.7,12.3,-,16.9,19.5,9,8.6,18.3,19.4,19.3,18.3,23.4,16.9,16.9,18.7,17.3,17.3,2,4.43 ,-,21.11 ,-,0.46 ,158.6 ,0.509 ,-,-,0.507 ,0.415 ,0.507 ,0.413 ,8.52,7.87,0.14 ,0.13 ,2.95E-05,4.2E+01,ND,22.56 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/11 11:00,18.6,18.7,18.2,16,15.2,18.7,12.3,-,16.8,19.4,8.9,8.5,18.2,19.3,19.3,18.2,23.4,16.9,16.8,18.7,17.2,17.3,2,4.38 ,-,36.57 ,-,0.45 ,158.7 ,0.509 ,-,-,0.506 ,0.414 ,0.507 ,0.413 ,8.48,7.87,0.14 ,0.13 ,2.94E-05,4.2E+01,2.51E-03,23.31 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/11 17:00,18.6,18.7,18.1,16,15.2,18.7,12.3,-,16.9,19.4,9.1,8.7,18.2,19.3,19.3,18.2,23.3,16.9,16.8,18.7,17.2,17.3,2,4.35 ,-,45.66 ,-,0.45 ,158.6 ,0.509 ,-,-,0.507 ,0.415 ,0.507 ,0.413 ,8.5,7.86,0.14 ,0.13 ,2.94E-05,4.2E+01,ND,22.84 ,0.0051 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/11 23:00,18.6,18.6,18.1,15.9,15.2,18.7,12.2,-,17,19.4,9.1,8.9,18.2,19.3,19.2,18.2,23.3,16.8,16.8,18.6,17.2,17.2,2,4.35 ,-,45.32 ,-,0.45 ,158.6 ,0.509 ,-,-,0.507 ,0.415 ,0.507 ,0.413 ,8.48,7.87,0.14 ,0.13 ,2.91E-05,4.1E+01,2.51E-03,23.24 ,0.0067 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/12 5:00,18.6,18.6,18.1,15.9,15.2,18.6,12.2,-,16.9,19.4,9.3,9.1,18.1,19.2,19.2,18.2,23.3,16.8,16.8,18.6,17.2,17.2,2,4.30 ,-,44.97 ,-,0.45 ,158.7 ,0.509 ,-,-,0.507 ,0.415 ,0.507 ,0.413 ,8.5,7.9,0.13 ,0.13 ,2.91E-05,4.2E+01,ND,23.48 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/12 11:00,18.5,18.6,18.1,15.9,15.2,18.6,12.2,-,16.9,19.3,9.3,9.1,18.1,19.2,19.2,18.2,23.2,16.9,16.7,18.6,17.1,17.2,2,4.38 ,-,44.67 ,-,0.46 ,158.7 ,0.509 ,-,-,0.507 ,0.415 ,0.507 ,0.413 ,8.5,7.88,0.14 ,0.13 ,2.90E-05,4.2E+01,1.00E-02,22.14 ,0.0050 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/12 17:00,18.5,18.6,18.1,15.9,15.2,18.6,12.3,-,16.9,19.3,9.4,9.3,18.1,19.2,19.2,18.1,23.2,16.8,16.8,18.6,17.1,17.1,2,4.30 ,-,44.34 ,-,0.46 ,158.7 ,0.509 ,-,-,0.507 ,0.415 ,0.507 ,0.413 ,8.49,7.84,0.13 ,0.13 ,2.90E-05,4.2E+01,2.51E-03,22.94 ,0.0053 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/12 23:00,18.5,18.5,18.1,15.9,15.2,18.6,12.3,-,16.9,19.3,9.5,9.3,18.1,19.2,19.2,18.1,23.2,16.8,16.7,18.6,17.1,17.1,2,4.27 ,-,44.12 ,-,0.46 ,158.8 ,0.509 ,-,-,0.507 ,0.415 ,0.507 ,0.414 ,8.48,7.87,0.14 ,0.13 ,2.89E-05,4.2E+01,7.53E-03,23.21 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/13 5:00,18.5,18.5,18.1,15.8,15.2,18.6,12.2,-,16.9,19.3,9.5,9.4,18.1,19.1,19.1,18.1,23.2,16.8,16.8,18.5,17.1,17.1,2,4.25 ,-,43.81 ,-,0.45 ,158.8 ,0.509 ,-,-,0.507 ,0.415 ,0.507 ,0.413 ,8.51,7.89,0.13 ,0.12 ,2.89E-05,4.2E+01,2.51E-03,23.17 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/13 11:00,18.5,18.5,18,15.9,15.2,18.6,12.2,-,16.9,19.2,9.6,9.6,18,19.1,19.1,18.1,23.1,16.8,16.7,18.5,17.1,17.1,2,4.25 ,-,43.55 ,-,0.45 ,158.5 ,0.509 ,-,-,0.507 ,0.414 ,0.507 ,0.413 ,8.47,7.86,0.13 ,0.12 ,2.91E-05,4.2E+01,1.25E-02,22.92 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/13 17:00,18.5,18.5,18,15.8,15.4,18.7,12.2,-,16.8,19.2,10.2,9.7,18,19.1,19.1,18.1,23.2,16.7,16.7,18.5,17,17.1,2,4.30 ,-,43.30 ,-,0.45 ,158.2 ,0.509 ,-,-,0.507 ,0.415 ,0.507 ,0.414 ,8.46,7.87,0.13 ,0.12 ,2.91E-05,4.2E+01,2.51E-03,23.20 ,0.0068 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/13 23:00,18.4,18.5,18,15.9,15.4,18.8,12.3,-,16.8,19.2,10.5,9.9,18,19.1,19.1,18.1,23.2,16.8,16.8,18.4,17,17,2,4.27 ,-,43.14 ,-,0.46 ,158.0 ,0.509 ,-,-,0.507 ,0.415 ,0.507 ,0.414 ,8.46,7.81,0.13 ,0.12 ,2.93E-05,4.2E+01,1.50E-02,23.13 ,0.0054 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/14 5:00,18.4,18.4,18,15.9,15.5,19.1,12.2,-,16.8,19.2,10.6,9.9,18,19.1,19,18.1,23.2,16.8,16.7,18.4,17,17,2,4.30 ,-,42.93 ,-,0.46 ,157.7 ,0.509 ,-,-,0.507 ,0.415 ,0.507 ,0.414 ,8.44,7.86,0.13 ,0.12 ,2.93E-05,4.2E+01,7.53E-03,23.32 ,0.0069 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/14 11:00,18.4,18.4,18,15.9,15.5,19.1,12.2,-,16.8,19.1,10.6,10,18,19.1,19,18,23.2,16.8,16.7,18.4,17,17,2,4.27 ,-,42.72 ,-,0.46 ,157.6 ,0.509 ,-,-,0.507 ,0.415 ,0.507 ,0.414 ,8.43,7.89,0.13 ,0.11 ,2.99E-05,4.1E+01,2.51E-03,23.47 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/14 17:00,18.4,18.4,18,15.9,15.5,19.1,12.3,-,16.9,19.1,10.6,10,17.9,19.1,19.1,18.1,23.2,16.8,16.7,18.4,16.9,17,2,4.30 ,-,42.59 ,-,0.46 ,157.3 ,0.509 ,-,-,0.507 ,0.415 ,0.507 ,0.414 ,8.43,7.87,0.12 ,0.11 ,2.99E-05,4.2E+01,1.00E-02,22.55 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/14 23:00,18.4,18.4,18,15.9,15.5,19,12.3,-,16.8,19,10.6,10,18,19.1,19,18,23.2,16.8,16.7,18.4,16.9,16.9,2,4.20 ,-,42.48 ,-,0.47 ,157.6 ,0.509 ,-,-,0.507 ,0.415 ,0.507 ,0.414 ,8.45,7.86,0.13 ,0.12 ,3.03E-05,4.2E+01,1.50E-02,22.69 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/15 5:00,18.4,18.4,18,15.9,15.5,19,12.3,-,16.8,18.9,10.4,10.1,18,19.1,19,18,23.1,16.8,16.8,18.4,16.9,16.9,2,4.17 ,-,42.35 ,-,0.46 ,157.8 ,0.509 ,-,-,0.507 ,0.415 ,0.507 ,0.414 ,8.45,7.86,0.13 ,0.12 ,3.03E-05,4.2E+01,2.51E-03,22.73 ,0.0054 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/15 11:00,18.4,18.4,17.9,15.9,15.5,19,12.2,-,16.8,18.9,10.4,10.1,18,19.1,19,18,23.1,16.7,16.6,18.4,16.9,16.9,2,4.22 ,-,42.09 ,-,0.45 ,158.0 ,0.509 ,-,-,0.507 ,0.415 ,0.507 ,0.414 ,8.44,7.87,0.13 ,0.12 ,3.03E-05,4.2E+01,7.53E-03,22.67 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/15 17:00,18.4,18.4,17.9,15.9,15.5,19,12.2,-,16.8,18.9,10.4,10.1,18,19.1,19,18,23.1,16.7,16.7,18.4,16.9,16.9,2,4.22 ,-,41.86 ,-,0.45 ,158.0 ,0.509 ,-,-,0.507 ,0.415 ,0.507 ,0.414 ,8.44,7.85,0.13 ,0.12 ,3.03E-05,4.1E+01,1.50E-02,22.99 ,0.0053 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/15 23:00,18.4,18.4,17.9,15.8,15.5,19,12.2,-,16.8,18.9,10.4,10.1,17.9,19.1,19,18,23.1,16.7,16.7,18.4,16.8,16.9,2,4.22 ,-,41.65 ,-,0.46 ,158.0 ,0.509 ,-,-,0.507 ,0.415 ,0.507 ,0.414 ,8.46,7.86,0.13 ,0.12 ,3.02E-05,4.1E+01,5.02E-03,22.50 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/16 5:00,18.3,18.4,17.9,15.8,15.4,19,12.2,-,16.8,18.9,10.4,10,17.9,19,19,18,23.1,16.7,16.6,18.3,16.8,16.9,2,4.25 ,-,41.45 ,-,0.45 ,157.8 ,0.509 ,-,-,0.507 ,0.415 ,0.507 ,0.414 ,8.45,7.88,0.13 ,0.12 ,3.02E-05,4.2E+01,1.00E-02,22.37 ,0.0074 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/16 11:00,18.3,18.4,17.9,15.8,15.5,19,12.2,-,16.8,18.9,10.5,10.1,17.9,19,19,18,23.1,16.7,16.5,18.3,16.8,16.8,2,4.25 ,-,41.22 ,-,0.45 ,157.9 ,0.509 ,-,-,0.507 ,0.415 ,0.507 ,0.413 ,8.47,7.91,0.13 ,0.12 ,2.99E-05,4.2E+01,2.51E-03,22.99 ,0.0060 ,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/16 17:00,18.3,18.4,17.9,15.8,15.5,19,12.1,-,16.8,18.9,10.5,10.1,17.9,19,18.9,17.9,23.1,16.7,16.6,18.3,16.8,16.8,2,4.09 ,-,40.90 ,-,0.45 ,158.0 ,0.509 ,-,-,0.507 ,0.415 ,0.507 ,0.414 ,8.46,7.85,0.13 ,0.12 ,2.99E-05,4.2E+01,1.00E-02,22.57 ,0.0068 ,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/16 23:00,18.3,18.4,17.9,15.8,15.5,18.9,12,-,16.7,18.9,10.5,10.1,17.9,19,18.9,17.9,23,16.6,16.6,18.3,16.8,16.8,2,4.12 ,-,40.62 ,-,0.45 ,158.5 ,0.509 ,-,-,0.507 ,0.414 ,0.507 ,0.413 ,8.5,7.85,0.13 ,0.12 ,3.00E-05,4.2E+01,5.02E-03,23.03 ,0.0069 ,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/17 5:00,18.3,18.3,17.8,15.7,15.4,18.7,12,-,16.8,18.9,10.5,10.1,17.9,19,18.9,17.9,23,16.6,16.6,18.3,16.7,16.8,2,4.09 ,-,40.31 ,-,0.45 ,158.8 ,0.509 ,-,-,0.507 ,0.414 ,0.507 ,0.413 ,8.5,7.91,0.14 ,0.12 ,3.00E-05,4.1E+01,5.02E-03,22.70 ,0.0059 ,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/17 11:00,18.2,18.3,17.8,15.8,15.4,18.6,12,-,16.7,18.8,10.2,10,17.9,18.9,18.8,17.8,22.9,16.6,16.6,18.3,16.7,16.8,2,4.07 ,-,41.27 ,-,0.45 ,159.0 ,0.509 ,-,-,0.507 ,0.414 ,0.507 ,0.413 ,8.49,7.89,0.14 ,0.12 ,2.97E-05,4.2E+01,5.02E-03,23.32 ,0.0052 ,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/17 17:00,18.2,18.3,17.8,15.7,15.4,18.7,12,-,16.6,18.8,10.3,9.9,17.9,18.9,18.8,17.8,22.9,16.6,16.6,18.3,16.7,16.7,2,4.07 ,-,41.96 ,-,0.45 ,158.9 ,0.509 ,-,-,0.507 ,0.414 ,0.507 ,0.413 ,8.52,7.9,0.14 ,0.12 ,2.97E-05,4.2E+01,1.50E-02,22.94 ,0.0078 ,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/17 23:00,18.2,18.3,17.8,15.8,15.4,18.8,12,-,16.6,18.8,10.3,9.9,17.9,18.9,18.8,17.8,22.9,16.6,16.6,18.3,16.7,16.7,2,4.02 ,-,41.69 ,-,0.45 ,158.9 ,0.509 ,-,-,0.507 ,0.414 ,0.507 ,0.413 ,8.49,7.87,0.13 ,0.12 ,2.95E-05,4.2E+01,5.02E-03,22.53 ,0.0056 ,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/18 5:00,18.2,18.3,17.7,15.8,15.5,18.9,12,-,16.6,18.8,10.3,9.9,17.9,19,18.9,17.8,22.9,16.6,16.6,18.3,16.6,16.7,2,4.02 ,-,41.43 ,-,0.45 ,158.6 ,0.509 ,-,-,0.507 ,0.415 ,0.507 ,0.413 ,8.5,7.89,0.13 ,0.12 ,2.95E-05,4.2E+01,1.00E-02,22.17 ,0.0064 ,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/18 11:00,18.2,18.3,17.7,15.8,15.5,18.9,12,-,16.6,18.8,10.3,9.8,17.9,19,18.9,17.8,22.9,16.6,16.5,18.3,16.6,16.7,2,3.96 ,-,41.22 ,-,0.44 ,158.4 ,0.509 ,-,-,0.507 ,0.414 ,0.507 ,0.413 ,8.5,7.81,0.13 ,0.12 ,2.95E-05,4.2E+01,ND,23.37 ,0.0062 ,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/18 17:00,18.2,18.3,17.8,15.8,15.5,18.9,12,-,16.7,18.8,10.3,9.9,17.9,19,18.9,17.8,22.9,16.6,16.6,18.3,16.6,16.6,2,3.89 ,-,40.93 ,-,0.45 ,158.4 ,0.509 ,-,-,0.507 ,0.415 ,0.507 ,0.413 ,8.45,7.83,0.13 ,0.12 ,2.95E-05,4.2E+01,1.50E-02,23.13 ,0.0056 ,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/18 23:00,18.2,18.3,17.8,15.8,15.5,18.9,12,-,16.7,18.8,10.3,10,17.9,18.9,18.9,17.8,22.9,16.6,16.6,18.3,16.6,16.6,2,3.96 ,-,40.67 ,-,0.45 ,158.7 ,0.509 ,-,-,0.507 ,0.414 ,0.507 ,0.413 ,8.52,7.91,0.13 ,0.12 ,2.95E-05,4.2E+01,7.53E-03,23.35 ,0.0056 ,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/19 5:00,18.2,18.3,17.8,15.8,15.5,18.6,11.9,-,16.8,18.8,10.3,10,17.9,18.9,18.9,17.8,22.9,16.6,16.5,18.3,16.6,16.6,2,3.84 ,-,40.40 ,-,0.45 ,158.9 ,0.509 ,-,-,0.507 ,0.414 ,0.507 ,0.413 ,8.5,7.79,0.13 ,0.12 ,2.95E-05,4.2E+01,5.02E-03,22.53 ,0.0059 ,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/19 11:00,18.2,18.3,17.8,15.7,15.4,18.5,11.9,-,16.7,18.8,10.3,10.1,17.9,18.9,18.9,17.8,22.8,16.6,16.5,18.3,16.5,16.6,2,3.86 ,-,40.02 ,-,0.45 ,159.0 ,0.509 ,-,-,0.506 ,0.414 ,0.507 ,0.413 ,8.48,7.84,0.13 ,0.12 ,2.93E-05,4.1E+01,5.02E-03,22.06 ,0.0057 ,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/19 17:00,18.2,18.3,17.8,15.7,15.4,18.6,11.9,-,16.7,18.8,10.2,10,17.9,18.9,18.9,17.8,22.8,16.5,16.5,18.3,16.5,16.5,2,3.84 ,-,39.79 ,-,0.45 ,158.9 ,0.509 ,-,-,0.507 ,0.414 ,0.507 ,0.413 ,8.5,7.86,0.13 ,0.12 ,2.93E-05,4.2E+01,1.00E-02,22.15 ,0.0062 ,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/19 23:00,18.2,18.3,17.8,15.7,15.4,18.7,11.9,-,16.7,18.8,10.2,10,17.9,18.9,18.9,17.8,22.8,16.5,16.5,18.3,16.5,16.5,2,3.86 ,-,39.53 ,-,0.45 ,158.8 ,0.509 ,-,-,0.507 ,0.415 ,0.507 ,0.413 ,8.48,7.86,0.13 ,0.12 ,2.91E-05,4.2E+01,1.25E-02,23.13 ,0.0059 ,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/20 5:00,18.2,18.3,17.8,15.7,15.4,18.9,11.9,-,16.7,18.8,10.2,10,17.9,18.9,18.9,17.8,22.8,16.5,16.5,18.3,16.5,16.5,2,3.89 ,-,39.28 ,-,0.45 ,158.5 ,0.509 ,-,-,0.507 ,0.414 ,0.507 ,0.413 ,8.5,7.87,0.13 ,0.11 ,2.91E-05,4.2E+01,5.02E-03,23.06 ,0.0063 ,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/20 11:00,18.2,18.3,17.8,15.7,15.4,18.9,11.9,-,16.8,18.8,10.3,10.1,17.8,18.9,18.9,17.8,22.8,16.5,16.5,18.2,16.4,16.5,2,3.84 ,-,39.06 ,-,0.46 ,158.2 ,0.509 ,-,-,0.507 ,0.414 ,0.507 ,0.413 ,8.49,7.86,0.13 ,0.11 ,4.24E-05,4.2E+01,7.53E-03,22.85 ,0.0044 ,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/20 17:00,18.2,18.2,17.8,15.7,15.4,19,11.9,-,16.8,18.6,10,10.2,17.8,18.9,18.9,17.8,22.8,16.6,16.5,18.2,16.4,16.5,2,3.73 ,-,38.84 ,-,0.45 ,157.8 ,0.509 ,-,-,0.507 ,0.415 ,0.507 ,0.413 ,8.47,7.87,0.12 ,0.11 ,2.89E-05,4.2E+01,5.02E-03,22.08 ,0.0066 ,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/20 23:00,18.2,18.2,17.8,15.7,15.4,18.9,11.9,-,16.8,18.5,10.1,10.3,17.8,18.8,18.8,17.8,22.7,16.5,16.5,18.2,16.4,16.5,2,3.79 ,-,38.61 ,-,0.46 ,158.1 ,0.509 ,-,-,0.507 ,0.415 ,0.507 ,0.413 ,8.48,7.9,0.13 ,0.11 ,5.46E-05,4.2E+01,5.02E-03,23.28 ,0.0073 ,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/21 5:00,18.2,18.2,17.8,15.7,15.4,18.9,11.8,-,16.7,19,10.8,10.2,17.8,18.9,18.8,17.8,22.7,16.5,16.4,18.2,16.4,16.4,2,3.71 ,-,38.28 ,-,0.44 ,158.4 ,0.509 ,-,-,0.507 ,0.414 ,0.507 ,0.413 ,8.48,7.93,0.13 ,0.12 ,2.91E-05,4.2E+01,5.02E-03,22.32 ,0.0055 ,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/21 11:00,18.1,18.2,17.7,15.7,15.4,18.6,11.8,-,16.7,18.9,10.7,10.2,17.8,18.9,18.8,17.7,22.7,16.5,16.4,18.2,16.4,16.4,2,3.71 ,-,37.96 ,-,0.44 ,158.8 ,0.509 ,-,-,0.507 ,0.414 ,0.507 ,0.413 ,8.53,7.94,0.13 ,0.12 ,7.84E-05,4.2E+01,5.02E-03,22.02 ,0.0066 ,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/21 17:00,18.1,18.2,17.7,15.6,15.3,18.4,11.8,-,16.7,18.9,10.4,10.1,17.8,18.9,18.8,17.7,22.6,16.4,16.4,18.2,16.3,16.4,2,3.68 ,-,37.59 ,-,0.45 ,159.0 ,0.509 ,-,-,0.507 ,0.414 ,0.507 ,0.413 ,8.52,7.94,0.13 ,0.12 ,2.94E-05,4.1E+01,7.53E-03,23.49 ,0.0055 ,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/21 23:00,18.1,18.2,17.7,15.6,15.3,18.3,11.7,-,16.6,19.1,10.5,10,17.8,18.9,18.8,17.7,22.6,16.4,16.4,18.2,16.3,16.4,2,3.63 ,-,37.22 ,-,0.44 ,159.1 ,0.509 ,-,-,0.507 ,0.414 ,0.507 ,0.412 ,8.53,7.93,0.13 ,0.12 ,1.44E-04,4.2E+01,2.51E-03,22.55 ,0.0062 ,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/22 5:00,18,18.2,17.7,15.6,15.3,18.4,11.7,-,16.6,19,10.3,10,17.8,18.8,18.8,17.7,22.6,16.4,16.3,18.2,16.3,16.3,2,3.58 ,-,36.90 ,-,0.44 ,159.2 ,0.509 ,-,-,0.507 ,0.414 ,0.507 ,0.412 ,8.58,7.86,0.13 ,0.12 ,3.00E-05,4.2E+01,1.00E-02,23.35 ,0.0059 ,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/22 11:00,18,18.2,17.7,15.6,15.3,18.4,11.7,-,16.6,19.1,10.3,9.9,17.8,18.8,18.8,17.7,22.6,16.4,16.3,18.1,16.3,16.3,2,3.58 ,-,36.60 ,-,0.45 ,159.1 ,0.509 ,-,-,0.506 ,0.414 ,0.506 ,0.412 ,8.53,7.91,0.13 ,0.12 ,3.00E-05,4.2E+01,2.51E-03,22.76 ,0.0061 ,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/22 17:00,18,18.2,17.6,15.5,15.3,18.4,11.7,-,16.6,19.1,10.4,9.9,17.8,18.8,18.8,17.7,22.6,16.4,16.3,18.1,16.2,16.3,2,3.55 ,-,36.25 ,-,0.45 ,159.1 ,0.509 ,-,-,0.507 ,0.414 ,0.507 ,0.413 ,8.54,7.9,0.13 ,0.12 ,3.00E-05,4.2E+01,1.00E-02,22.62 ,0.0057 ,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/22 23:00,18,18.1,17.6,15.5,15.3,18.3,11.7,-,16.5,19,10.4,9.9,17.7,18.8,18.8,17.6,22.5,16.4,16.3,18.1,16.2,16.3,2,3.58 ,-,35.97 ,-,0.44 ,159.1 ,0.509 ,-,-,0.507 ,0.414 ,0.507 ,0.412 ,8.55,7.91,0.13 ,0.12 ,3.00E-05,4.2E+01,2.51E-03,22.87 ,0.0058 ,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/23 5:00,18,18.1,17.6,15.5,15.2,18.4,11.7,-,16.5,19,10.5,9.9,17.7,18.8,18.8,17.6,22.5,16.3,16.2,18.1,16.2,16.2,2,3.55 ,-,35.66 ,-,0.44 ,158.9 ,0.509 ,-,-,0.506 ,0.414 ,0.506 ,0.412 ,8.54,7.89,0.13 ,0.12 ,3.03E-05,4.2E+01,2.51E-03,21.93 ,0.0063 ,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/23 11:00,18,18.1,17.6,15.4,15.2,18.5,11.6,-,16.5,19,10.7,9.9,17.7,18.8,18.8,17.6,22.5,16.3,16.3,18.1,16.2,16.2,2,4.38 ,-,43.17 ,-,0.44 ,158.8 ,0.509 ,-,-,0.506 ,0.414 ,0.507 ,0.412 ,8.52,7.94,0.13 ,0.12 ,3.00E-05,4.2E+01,1.00E-02,23.29 ,0.0055 ,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/23 17:00,18,18.1,17.6,15.4,15.3,18.8,11.6,-,16.5,19,10.8,9.9,17.7,18.8,18.7,17.6,22.5,16.3,16.2,18,16.1,16.2,2,4.40 ,-,46.75 ,-,0.44 ,158.5 ,0.509 ,-,-,0.507 ,0.414 ,0.507 ,0.413 ,8.53,7.87,0.12 ,0.11 ,3.00E-05,4.2E+01,2.51E-03,22.14 ,0.0055 ,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/23 23:00,17.9,18,17.6,15.4,15.2,18.9,11.6,-,16.5,19,10.8,9.9,17.6,18.7,18.7,17.6,22.5,16.3,16.2,18,16.1,16.2,2,4.48 ,-,46.51 ,-,0.44 ,158.0 ,0.509 ,-,-,0.507 ,0.414 ,0.507 ,0.413 ,8.49,7.87,0.12 ,0.11 ,3.00E-05,4.2E+01,2.51E-03,22.51 ,0.0060 ,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/24 5:00,17.9,18,17.5,15.4,15.2,18.9,11.6,-,16.5,19,10.8,10,17.6,18.7,18.7,17.6,22.5,16.3,16.2,18,16.1,16.1,2,4.40 ,-,46.30 ,-,0.44 ,157.6 ,0.509 ,-,-,0.507 ,0.414 ,0.507 ,0.413 ,8.5,7.86,0.12 ,0.11 ,2.96E-05,4.1E+01,7.53E-03,22.34 ,0.0060 ,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/24 11:00,17.9,18,17.5,15.3,15.2,18.9,11.6,-,16.5,18.9,11,10.1,17.6,18.7,18.7,17.6,22.6,16.2,16.2,18.1,16.1,16.1,2,4.58 ,-,48.33 ,-,0.46 ,157.0 ,0.509 ,-,-,0.507 ,0.415 ,0.507 ,0.413 ,8.49,7.86,0.12 ,0.10 ,2.96E-05,4.2E+01,2.51E-03,22.37 ,0.0062 ,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/24 17:00,17.9,18,17.5,15.4,15.3,18.9,11.6,-,16.6,19,10.9,10.1,17.6,18.7,18.8,17.6,22.6,16.2,16.2,18,16.1,16.1,2,4.63 ,-,45.83 ,-,0.45 ,156.8 ,0.509 ,-,-,0.507 ,0.414 ,0.507 ,0.413 ,8.48,7.89,0.11 ,0.12 ,2.96E-05,4.2E+01,5.02E-03,22.04 ,0.0059 ,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/24 23:00,17.9,17.9,17.5,15.3,15.3,18.8,11.4,-,16.5,18.9,11,10.2,17.6,18.7,18.7,17.5,22.5,16.2,16.1,18.1,16.1,16.1,2,4.53 ,-,45.50 ,-,0.43 ,157.2 ,0.509 ,-,-,0.506 ,0.414 ,0.506 ,0.412 ,8.55,7.91,0.12 ,0.12 ,2.96E-05,4.2E+01,2.51E-03,22.68 ,0.0074 ,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/25 5:00,17.8,17.9,17.5,15.3,15.2,18.8,11.4,-,16.5,18.9,11,10.2,17.5,18.6,18.6,17.5,22.4,16.1,16.1,17.9,16,16.1,2,4.53 ,-,45.06 ,-,0.43 ,157.7 ,0.509 ,-,-,0.506 ,0.414 ,0.506 ,0.412 ,8.58,7.9,0.12 ,0.13 ,2.93E-05,4.2E+01,1.50E-02,22.81 ,0.0058 ,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/25 11:00,17.8,17.9,17.4,15.2,15.1,18.7,11.3,-,16.4,19.1,11.2,9.8,17.5,18.6,18.6,17.4,22.3,16.1,16,17.8,16,16,2,4.50 ,-,44.50 ,-,0.43 ,158.0 ,0.509 ,-,-,0.506 ,0.414 ,0.506 ,0.412 ,8.53,7.86,0.13 ,0.13 ,2.93E-05,4.2E+01,7.53E-03,22.44 ,0.0064 ,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/25 17:00,17.7,17.9,17.4,15.2,15.1,18.7,11.3,-,16.3,19,10.9,9.3,17.4,18.6,18.6,17.4,22.3,16,16,17.8,16,16,2,4.48 ,-,44.15 ,-,0.45 ,158.2 ,0.509 ,-,-,0.506 ,0.414 ,0.506 ,0.412 ,8.54,7.89,0.13 ,0.13 ,2.91E-05,4.2E+01,7.53E-03,22.52 ,0.0082 ,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/25 23:00,17.7,17.8,17.3,15.1,15,18.7,11.2,-,16.2,18.8,10.7,9.1,17.4,18.6,18.5,17.3,22.2,16,15.9,17.8,15.9,16,2,4.50 ,-,43.61 ,-,0.44 ,158.4 ,0.509 ,-,-,0.506 ,0.414 ,0.506 ,0.412 ,8.55,7.9,0.12 ,0.13 ,2.91E-05,4.2E+01,1.00E-02,23.11 ,0.0062 ,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/26 5:00,17.6,17.8,17.3,15.1,15,18.6,11.2,-,16.2,18.5,10.5,9.1,17.4,18.6,18.5,17.3,22.2,16,15.9,17.8,15.9,16,2,4.40 ,-,43.29 ,-,0.44 ,158.4 ,0.509 ,-,-,0.506 ,0.413 ,0.506 ,0.412 ,8.54,7.92,0.12 ,0.13 ,2.89E-05,4.2E+01,2.51E-03,22.78 ,0.0054 ,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/26 11:00,17.6,17.8,17.3,15,15,18.6,11.1,-,16.2,18.4,10.3,9,17.3,18.5,18.4,17.2,22.1,15.9,15.9,17.7,15.9,15.9,2,4.40 ,-,42.97 ,-,0.45 ,158.4 ,0.509 ,-,-,0.506 ,0.414 ,0.506 ,0.412 ,8.52,7.93,0.12 ,0.13 ,2.89E-05,4.2E+01,5.02E-03,22.62 ,0.0067 ,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/26 17:00,17.6,17.7,17.2,15,15,18.6,11.2,-,16.1,18.3,10.4,9,17.3,18.5,18.4,17.2,22.1,15.9,15.9,17.7,15.9,15.9,2,4.38 ,-,42.59 ,-,0.45 ,158.4 ,0.508 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.5,7.93,0.12 ,0.12 ,2.89E-05,4.2E+01,1.25E-02,23.35 ,0.0063 ,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/26 23:00,17.6,17.7,17.2,14.9,14.9,18.6,11.1,-,16.1,18.3,10.3,9,17.3,18.5,18.4,17.2,22.1,15.9,15.8,17.7,15.8,15.9,2,4.35 ,-,42.24 ,-,0.45 ,158.3 ,0.508 ,-,-,0.506 ,0.413 ,0.506 ,0.412 ,8.53,7.89,0.12 ,0.13 ,2.89E-05,4.2E+01,7.53E-03,23.40 ,0.0063 ,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/27 5:00,17.5,17.7,17.2,14.9,14.9,18.6,11.1,-,16.1,18.2,10.3,9,17.3,18.5,18.4,17.1,22,15.9,15.9,17.6,15.8,15.9,2,4.25 ,-,41.93 ,-,0.44 ,158.3 ,0.508 ,-,-,0.506 ,0.413 ,0.506 ,0.412 ,8.53,7.89,0.12 ,0.12 ,2.89E-05,4.2E+01,1.00E-02,23.06 ,0.0055 ,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/27 11:00,17.5,17.6,17.2,14.9,14.9,18.6,11.1,-,16,18.2,10.3,9,17.2,18.4,18.3,17.1,22,15.9,15.7,17.6,15.8,15.8,2,4.32 ,-,41.63 ,-,0.45 ,157.9 ,0.508 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.5,7.84,0.12 ,0.12 ,2.89E-05,4.2E+01,7.53E-03,23.24 ,0.0057 ,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/27 17:00,17.5,17.6,17.1,14.9,14.8,18.6,11.1,-,16,18.1,9.9,9,17.2,18.4,18.3,17.1,22,15.8,15.7,17.5,15.8,15.8,2,4.30 ,-,41.23 ,-,0.45 ,157.5 ,0.508 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.49,7.91,0.11 ,0.12 ,2.93E-05,4.2E+01,7.53E-03,23.58 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/27 23:00,17.5,17.6,17.1,14.8,14.8,18.6,11,-,16,18.1,10,9.1,17.1,18.4,18.3,17.1,22,15.8,15.7,17.5,15.8,15.8,2,4.32 ,-,40.86 ,-,0.43 ,157.4 ,0.508 ,-,-,0.506 ,0.413 ,0.506 ,0.412 ,8.51,7.93,0.11 ,0.11 ,2.93E-05,4.2E+01,2.51E-03,22.86 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/28 5:00,17.4,17.5,17.1,14.8,14.8,18.5,11,-,15.9,18.1,10,9.2,17.1,18.3,18.3,17.1,21.9,15.8,15.6,17.5,15.7,15.8,2,4.20 ,-,40.36 ,-,0.43 ,157.4 ,0.508 ,-,-,0.506 ,0.413 ,0.506 ,0.412 ,8.52,7.84,0.11 ,0.12 ,2.98E-05,4.2E+01,1.50E-02,23.23 ,0.0067 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/28 11:00,17.4,17.5,17,14.8,14.7,18.5,10.9,-,15.8,18,10,9.1,17.1,18.3,18.2,17,21.9,15.7,15.6,17.4,15.7,15.7,2,4.22 ,-,39.85 ,-,0.44 ,157.7 ,0.508 ,-,-,0.505 ,0.413 ,0.505 ,0.411 ,8.52,7.87,0.11 ,0.12 ,2.98E-05,4.2E+01,7.53E-03,23.42 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/28 17:00,17.3,17.5,17,14.7,14.8,18.4,10.9,-,15.8,18,10,9.1,17,18.3,18.2,17,21.8,15.7,15.6,17.4,15.7,15.7,2,4.22 ,-,39.41 ,-,0.44 ,157.8 ,0.508 ,-,-,0.505 ,0.413 ,0.505 ,0.411 ,8.53,7.88,0.12 ,0.12 ,2.99E-05,4.2E+01,1.00E-02,22.88 ,0.0068 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/28 23:00,17.3,17.4,17,14.7,14.7,18.4,10.8,-,15.8,17.9,10,9.1,17,18.2,18.1,16.9,21.7,15.6,15.6,17.3,15.7,15.7,2,4.22 ,-,38.95 ,-,0.44 ,157.9 ,0.508 ,-,-,0.506 ,0.413 ,0.506 ,0.411 ,8.56,7.88,0.12 ,0.12 ,2.99E-05,4.2E+01,5.02E-03,22.82 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/29 5:00,17.2,17.4,16.9,14.6,14.7,18.3,10.8,-,15.8,17.9,10,9.1,17,18.2,18.1,16.9,21.7,15.6,15.6,17.3,15.6,15.7,2,4.09 ,-,38.46 ,-,0.43 ,158.0 ,0.508 ,-,-,0.506 ,0.413 ,0.506 ,0.411 ,8.55,7.89,0.12 ,0.12 ,3.01E-05,4.2E+01,5.02E-03,22.95 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/29 11:00,17.2,17.4,16.9,14.6,14.6,18.1,10.8,-,15.7,17.8,9.9,9.2,16.9,18.2,18,16.8,21.6,15.6,15.5,17.3,15.6,15.6,2,4.09 ,-,37.99 ,-,0.43 ,158.1 ,0.508 ,-,-,0.505 ,0.412 ,0.505 ,0.411 ,8.54,7.91,0.12 ,0.12 ,3.01E-05,4.2E+01,1.00E-02,22.76 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/29 17:00,17.2,17.3,16.9,14.5,14.6,18,10.8,-,15.7,17.8,9.9,9.1,16.9,18.2,18,16.8,21.6,15.5,15.5,17.2,15.6,15.6,2,4.04 ,-,37.51 ,-,0.44 ,158.1 ,0.508 ,-,-,0.505 ,0.413 ,0.505 ,0.411 ,8.54,7.92,0.12 ,0.12 ,3.00E-05,4.2E+01,7.53E-03,22.94 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/29 23:00,17.1,17.3,16.8,14.5,14.6,17.9,10.7,-,15.6,17.6,8.8,9.1,16.9,18.1,18,16.7,21.5,15.5,15.5,17.2,15.5,15.6,2,4.07 ,-,37.11 ,-,0.44 ,158.1 ,0.508 ,-,-,0.505 ,0.413 ,0.505 ,0.411 ,8.53,7.93,0.12 ,0.12 ,3.00E-05,4.2E+01,2.51E-03,22.25 ,0.0068 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/30 5:00,17.1,17.2,16.8,14.5,14.5,17.9,10.7,-,15.6,17.6,8.9,9,16.8,18.1,18,16.7,21.5,15.5,15.5,17.1,15.5,15.5,2,4.09 ,-,36.67 ,-,0.44 ,158.0 ,0.508 ,-,-,0.505 ,0.413 ,0.505 ,0.411 ,8.53,7.95,0.11 ,0.12 ,2.98E-05,4.1E+01,2.51E-03,22.46 ,0.0072 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/30 11:00,17,17.2,16.8,14.4,14.5,18,10.7,-,15.6,17.6,8.9,9,16.8,18,17.9,16.7,21.4,15.4,15.3,17.1,15.5,15.5,2,-,-,36.24 ,-,0.45 ,157.8 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.411 ,8.53,7.87,0.11 ,0.12 ,2.98E-05,4.2E+01,2.51E-03,22.82 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/30 17:00,17,17.2,16.7,14.4,14.5,18.1,10.7,-,15.6,17.5,9,9.1,16.7,18,17.9,16.7,21.4,15.4,15.3,17.1,15.5,15.5,2,-,-,35.91 ,-,0.45 ,157.7 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.411 ,8.48,7.8,0.12 ,0.12 ,2.96E-05,4.2E+01,5.02E-03,22.41 ,0.0067 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/30 23:00,17,17.1,16.7,14.4,14.5,17.7,10.6,-,15.6,17.5,8.7,9.2,16.7,18,17.9,16.6,21.3,15.4,15.3,17.1,15.4,15.5,2,-,-,35.46 ,-,0.44 ,158.1 ,0.508 ,-,-,0.505 ,0.413 ,0.506 ,0.412 ,8.55,7.92,0.12 ,0.12 ,2.96E-05,4.2E+01,5.02E-03,22.56 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/31 5:00,16.9,17.1,16.7,14.4,14.4,17.6,10.6,-,15.5,17.5,8.3,9,16.7,17.9,17.8,16.6,21.2,15.4,15.3,17,15.4,15.5,2,-,-,35.07 ,-,0.43 ,158.3 ,0.508 ,-,-,0.506 ,0.413 ,0.505 ,0.411 ,8.53,7.9,0.12 ,0.12 ,2.94E-05,4.1E+01,ND,22.23 ,0.0067 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/31 11:00,16.9,17.1,16.6,14.3,14.3,17.6,10.5,-,15.5,17.4,8,9,16.7,17.9,17.8,16.5,21.2,15.3,15.2,17,15.4,15.5,2,-,-,34.67 ,-,0.44 ,158.4 ,0.507 ,-,-,0.505 ,0.412 ,0.505 ,0.411 ,8.53,7.85,0.12 ,0.12 ,2.94E-05,4.2E+01,5.02E-03,22.96 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/31 17:00,16.8,17,16.6,14.2,14.3,17.5,10.5,-,15.4,17.4,7.9,9,16.6,17.8,17.7,16.5,21.1,15.3,15.2,16.9,15.4,15.4,2,-,-,34.24 ,-,0.44 ,158.4 ,0.508 ,-,-,0.505 ,0.413 ,0.505 ,0.411 ,8.54,7.87,0.13 ,0.11 ,2.93E-05,4.1E+01,7.53E-03,22.23 ,0.0053 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/1/31 23:00,16.8,17,16.5,14.2,14.2,17.4,10.5,-,15.4,17.3,7.8,9,16.6,17.8,17.6,16.5,21.1,15.2,15.1,16.9,15.4,15.4,2,-,-,33.80 ,-,0.44 ,158.3 ,0.508 ,-,-,0.505 ,0.413 ,0.505 ,0.411 ,8.5,7.9,0.13 ,0.11 ,2.93E-05,4.2E+01,7.53E-03,22.13 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/1 5:00,16.8,16.9,16.5,14.2,14.2,17.4,10.4,-,15.4,17.3,8,9,16.6,17.8,17.6,16.4,21.1,15.2,15.2,16.9,15.3,15.4,2,-,-,33.34 ,-,0.44 ,158.2 ,0.508 ,-,-,0.505 ,0.413 ,0.505 ,0.411 ,8.54,7.93,0.12 ,0.11 ,2.93E-05,4.2E+01,1.25E-02,22.87 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/1 11:00,16.7,16.9,16.5,14.2,14.2,17.4,10.4,-,15.3,17.3,8.3,9,16.5,17.7,17.6,16.4,21,15.2,15,16.8,15.3,15.3,2,-,-,32.93 ,-,0.45 ,157.9 ,0.507 ,-,-,0.505 ,0.412 ,0.505 ,0.411 ,8.49,7.94,0.12 ,0.10 ,2.93E-05,4.2E+01,2.51E-03,22.96 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/1 17:00,16.7,16.9,16.4,14.2,14.3,17.7,10.4,-,15.3,17.3,8.8,9,16.5,17.7,17.6,16.4,21.1,15.2,15.1,16.8,15.3,15.3,2,-,-,32.62 ,-,0.45 ,157.3 ,0.507 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.45,7.88,0.12 ,0.11 ,2.94E-05,4.2E+01,5.02E-03,22.80 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/1 23:00,16.7,16.9,16.4,14.1,14.3,17.5,10.4,-,15.3,17.3,8.9,9.1,16.5,17.7,17.6,16.4,21,15.1,15.1,16.8,15.3,15.3,2,-,-,32.32 ,-,0.44 ,157.5 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.411 ,8.47,7.87,0.12 ,0.11 ,2.94E-05,4.2E+01,1.25E-02,22.27 ,0.0051 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/2 5:00,16.7,16.8,16.4,14.1,14.2,17.3,10.4,-,15.3,17.2,8.4,9.1,16.5,17.7,17.6,16.3,21,15.1,15.1,16.8,15.2,15.3,2,-,-,31.92 ,-,0.44 ,157.9 ,0.508 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.52,7.86,0.12 ,0.11 ,2.93E-05,4.2E+01,ND,22.10 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/2 11:00,16.6,16.8,16.4,14.1,14.1,17.1,10.3,-,15.3,17.2,7.8,9,16.4,17.6,17.5,16.3,20.9,15.1,15.1,16.8,15.2,15.3,2,-,-,31.55 ,-,0.46 ,158.3 ,0.507 ,-,-,0.505 ,0.412 ,0.505 ,0.411 ,8.51,7.93,0.12 ,0.11 ,2.93E-05,4.2E+01,5.02E-03,22.89 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/2 17:00,16.6,16.8,16.4,14.1,14,17.1,10.3,-,15.2,17.2,7.7,8.8,16.4,17.6,17.5,16.3,20.8,15.1,15,16.7,15.2,15.2,2,-,-,31.15 ,-,0.45 ,158.3 ,0.507 ,-,-,0.505 ,0.412 ,0.505 ,0.411 ,8.5,7.87,0.13 ,0.11 ,2.92E-05,4.2E+01,5.02E-03,21.92 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/2 23:00,16.6,16.8,16.3,14,13.9,17,10.3,-,15.2,17.2,7.6,8.5,16.4,17.6,17.5,16.3,20.8,15.1,14.9,16.7,15.2,15.2,2,-,-,30.67 ,-,0.45 ,158.4 ,0.508 ,-,-,0.505 ,0.413 ,0.505 ,0.411 ,8.52,7.86,0.13 ,0.12 ,2.92E-05,4.2E+01,ND,22.02 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/3 5:00,16.6,16.7,16.3,14,13.9,17,10.3,-,15.1,17.2,7.6,8.4,16.4,17.6,17.4,16.2,20.8,15,14.9,16.7,15.1,15.2,2,-,-,30.26 ,-,0.44 ,158.4 ,0.508 ,-,-,0.505 ,0.413 ,0.505 ,0.411 ,8.5,7.96,0.13 ,0.11 ,2.90E-05,4.2E+01,1.00E-02,22.21 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/3 11:00,16.5,16.7,16.3,14,13.8,17,10.2,-,15.1,17.1,7.3,8.2,16.3,17.5,17.4,16.2,20.7,15,14.9,16.6,15.1,15.2,2,-,-,29.85 ,-,0.45 ,158.4 ,0.507 ,-,-,0.505 ,0.412 ,0.505 ,0.411 ,8.5,7.83,0.12 ,0.11 ,2.90E-05,4.2E+01,7.53E-03,23.17 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/3 17:00,16.5,16.7,16.2,14,13.8,17,10.2,-,15.1,17,7.4,8.4,16.3,17.5,17.4,16.2,20.7,15,14.9,16.6,15.1,15.2,2,-,-,29.44 ,-,0.44 ,158.4 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.411 ,8.5,7.92,0.12 ,0.11 ,2.88E-05,4.2E+01,-,21.64 ,0.0070 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/3 23:00,16.5,16.7,16.2,13.9,13.8,16.9,10.2,-,15.1,17.1,7.4,8.3,16.3,17.5,17.4,16.2,20.7,15,14.9,16.6,15.1,15.1,2,-,-,29.01 ,-,0.44 ,158.4 ,0.508 ,-,-,0.505 ,0.413 ,0.505 ,0.411 ,8.52,7.94,0.13 ,0.11 ,2.88E-05,4.2E+01,5.02E-03,21.93 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/4 5:00,16.4,16.6,16.2,13.9,13.8,16.9,10.1,-,15.2,17,7.4,8.3,16.3,17.4,17.3,16.1,20.7,14.9,14.8,16.6,15.1,15.1,2,-,-,28.60 ,-,0.45 ,158.3 ,0.508 ,-,-,0.505 ,0.413 ,0.505 ,0.411 ,8.55,7.91,0.12 ,0.11 ,2.90E-05,4.2E+01,ND,21.41 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/4 11:00,16.4,16.6,16.2,13.9,13.7,16.9,10.1,-,15.2,17,7.3,8.3,16.2,17.4,17.3,16.1,20.6,14.9,14.8,16.5,15,15.1,2,-,-,28.18 ,-,0.45 ,158.2 ,0.507 ,-,-,0.505 ,0.412 ,0.504 ,0.411 ,8.51,7.89,0.12 ,0.11 ,2.90E-05,4.2E+01,2.01E-02,22.57 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/4 17:00,16.4,16.6,16.1,13.9,13.8,17,10.2,-,15.2,17,7.5,8.7,16.2,17.4,17.2,16.1,20.6,14.9,14.9,16.5,15,15.1,2,-,-,27.86 ,-,0.45 ,157.9 ,0.507 ,-,-,0.505 ,0.412 ,0.505 ,0.411 ,8.49,7.9,0.12 ,0.10 ,2.92E-05,4.2E+01,1.00E-02,21.69 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/4 23:00,16.4,16.6,16.1,13.9,13.8,16.9,10.2,-,15.1,17,7.8,8.6,16.2,17.4,17.2,16.1,20.6,14.9,14.8,16.5,15,15,2,-,-,27.57 ,-,0.45 ,158.2 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.411 ,8.51,7.91,0.12 ,0.11 ,2.92E-05,4.2E+01,2.51E-03,21.50 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/5 5:00,16.4,16.5,16.1,13.9,13.7,16.8,10.1,-,15.1,17,7.7,8.1,16.2,17.3,17.2,16,20.5,14.8,14.7,16.5,15,15,2,-,-,27.22 ,-,0.45 ,158.5 ,0.508 ,-,-,0.505 ,0.413 ,0.505 ,0.411 ,8.52,7.88,0.12 ,0.11 ,2.98E-05,4.2E+01,7.53E-03,22.06 ,0.0049 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/5 11:00,16.3,16.5,16.1,13.8,13.6,16.7,10.1,-,14.9,16.9,7.4,7.7,16.1,17.3,17.2,16,20.4,14.8,14.7,16.4,15,15,2,-,-,26.80 ,-,0.45 ,158.6 ,0.507 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.52,7.86,0.12 ,0.11 ,2.98E-05,4.2E+01,5.02E-03,21.47 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/5 17:00,16.3,16.5,16.1,13.8,13.6,16.7,10.1,-,14.9,16.9,7.3,7.6,16.1,17.3,17.2,16,20.4,14.8,14.8,16.4,14.9,15,2,-,-,26.45 ,-,0.45 ,158.6 ,0.507 ,-,-,0.504 ,0.412 ,0.505 ,0.411 ,8.49,7.86,0.13 ,0.11 ,3.01E-05,4.2E+01,5.02E-03,22.41 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/5 23:00,16.3,16.5,16,13.8,13.5,16.7,10.1,-,14.8,16.9,7.4,7.6,16.1,17.3,17.2,15.9,20.4,14.8,14.7,16.4,14.9,15,2,-,-,26.10 ,-,0.45 ,158.6 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.411 ,8.46,7.85,0.13 ,0.11 ,3.01E-05,4.1E+01,7.53E-03,21.60 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/6 5:00,16.3,16.4,16,13.7,13.5,16.7,10,-,14.8,16.9,7.4,7.6,16.1,17.2,17.2,15.9,20.4,14.8,14.7,16.4,14.9,14.9,2,-,-,25.80 ,-,0.45 ,158.5 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.411 ,8.49,7.9,0.12 ,0.11 ,3.03E-05,4.2E+01,1.25E-02,21.09 ,0.0070 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/6 11:00,16.2,16.4,16,13.8,13.6,16.7,10,-,14.9,16.8,7.3,7.7,16,17.2,17.1,15.9,20.4,14.8,14.7,16.4,14.9,14.9,2,-,-,25.46 ,-,0.45 ,158.3 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.48,7.82,0.12 ,0.11 ,3.03E-05,4.2E+01,1.00E-02,21.83 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/6 17:00,16.2,16.4,16,13.8,13.6,16.6,10.1,-,15,16.8,7.5,7.8,16,17.2,17.1,15.9,20.3,14.8,14.8,16.4,14.9,14.9,2,-,-,25.19 ,-,0.45 ,158.3 ,0.507 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.44,7.83,-,0.10 ,2.90E-05,3.8E+01,2.51E-03,20.77 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/6 23:00,16.2,16.4,16,13.7,13.6,16.6,10.1,-,14.9,16.8,7.4,7.6,16,17.2,17.1,15.9,20.3,14.8,14.7,16.4,14.8,14.9,2,-,-,25.00 ,-,0.45 ,158.4 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.411 ,8.48,7.86,-,0.10 ,3.06E-05,3.8E+01,7.54E-03,20.80 ,0.0068 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/7 5:00,16.2,16.4,15.9,13.7,13.6,16.7,10,-,14.9,16.8,7.4,7.7,16,17.2,17.1,15.9,20.3,14.7,14.7,16.4,14.8,14.9,2,-,-,24.67 ,-,0.46 ,158.4 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.411 ,8.47,7.8,-,0.10 ,3.06E-05,3.8E+01,1.01E-02,20.95 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/7 11:00,16.2,16.4,15.9,13.7,13.5,16.6,10,-,14.8,16.8,7.5,7.6,16,17.2,17.1,15.9,20.3,14.7,14.7,16.4,14.8,14.8,2,-,-,38.70 ,-,0.46 ,158.4 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.45,7.84,-,0.10 ,3.15E-05,3.8E+01,5.02E-03,21.47 ,0.0072 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/7 17:00,16.2,16.4,15.9,13.7,13.6,16.6,10.1,-,14.9,16.8,7.5,7.8,16,17.2,17.1,15.9,20.3,14.7,14.7,16.4,14.8,14.8,2,-,-,46.58 ,-,0.46 ,158.3 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.43,7.86,-,0.10 ,3.15E-05,3.8E+01,1.50E-02,20.86 ,0.0068 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/7 23:00,16.2,16.4,15.9,13.7,13.6,16.6,10.1,-,14.9,16.8,7.5,8,16,17.1,17.1,15.9,20.3,14.8,14.6,16.3,14.8,14.8,2,-,-,46.41 ,-,0.45 ,158.1 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.411 ,8.48,7.86,-,0.10 ,3.02E-05,3.8E+01,5.02E-03,20.57 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/8 5:00,16.2,16.4,15.9,13.7,13.6,16.6,10.1,-,14.9,16.8,7.8,8.2,16,17.1,17.1,15.9,20.3,14.7,14.7,16.3,14.7,14.8,2,-,-,46.16 ,-,0.45 ,158.0 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.49,7.87,-,0.10 ,3.02E-05,3.8E+01,1.01E-02,20.67 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/8 11:00,16.2,16.4,15.9,13.7,13.6,16.6,10,-,14.9,16.8,7.8,8,16,17.1,17.1,15.9,20.2,14.7,14.7,16.3,14.7,14.8,2,-,-,45.87 ,-,0.45 ,158.1 ,0.507 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.46,7.86,-,0.10 ,2.94E-05,3.8E+01,1.25E-02,21.31 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/8 17:00,16.1,16.3,15.9,13.7,13.6,16.5,10,-,14.9,16.8,7.8,8.1,16,17.1,17.1,15.9,20.2,14.7,14.7,16.3,14.7,14.8,2,-,-,45.65 ,-,0.45 ,158.1 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.411 ,8.48,7.87,0.13 ,0.11 ,2.38E-05,4.2E+01,5.02E-03,22.02 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/8 23:00,16.1,16.3,15.9,13.7,13.5,16.5,10,-,14.7,16.7,7.8,7.9,16,17.1,17,15.9,20.2,14.7,14.6,16.3,14.7,14.7,2,-,-,45.32 ,-,0.45 ,158.4 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.411 ,8.53,7.9,0.13 ,0.11 ,2.38E-05,4.2E+01,ND,22.53 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/9 5:00,16.1,16.4,15.9,13.8,13.4,16.5,10,-,14.5,16.7,7.8,7.7,16,17.1,17,15.8,20.1,14.7,14.6,16.3,14.7,14.7,2,-,-,45.02 ,-,0.45 ,158.5 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.411 ,8.53,7.89,0.13 ,0.11 ,3.06E-05,4.2E+01,2.51E-03,22.19 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/9 11:00,16.1,16.4,15.9,13.7,13.3,16.6,9.9,-,14.4,16.6,7.5,7.2,16,17,16.9,15.8,20.1,14.7,14.6,16.3,14.7,14.7,2,-,-,44.54 ,-,0.45 ,158.8 ,0.507 ,-,-,0.505 ,0.412 ,0.505 ,0.411 ,8.49,7.89,0.13 ,0.11 ,3.06E-05,4.2E+01,7.53E-03,21.69 ,0.0070 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/9 17:00,16.1,16.3,15.9,13.7,13.3,16.7,9.9,-,14.3,16.5,7.2,6.9,16,17.1,16.9,15.8,20.1,14.7,14.6,16.3,14.6,14.7,2,-,-,44.19 ,-,0.45 ,158.9 ,0.507 ,-,-,0.505 ,0.412 ,0.505 ,0.411 ,8.51,7.89,0.13 ,0.11 ,3.04E-05,4.2E+01,5.02E-03,22.79 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/9 23:00,16.1,16.3,15.8,13.7,13.3,16.7,9.9,-,14.3,16.5,7.5,6.4,16,17,16.9,15.8,20.1,14.6,14.6,16.3,14.6,14.7,2,-,-,43.79 ,-,0.44 ,159.1 ,0.507 ,-,-,0.505 ,0.412 ,0.505 ,0.411 ,8.52,7.94,0.13 ,0.11 ,3.04E-05,4.1E+01,7.53E-03,22.30 ,0.0069 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/10 5:00,16.1,16.3,15.8,13.7,13.2,16.6,9.9,-,14.2,16.5,7.4,5.9,16,17,16.8,15.8,20.1,14.6,14.7,16.3,14.6,14.6,2,-,-,43.38 ,-,0.44 ,159.1 ,0.508 ,-,-,0.505 ,0.413 ,0.505 ,0.411 ,8.55,7.96,0.13 ,0.11 ,3.03E-05,4.1E+01,5.02E-03,22.72 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/10 11:00,16.1,16.3,15.8,13.7,12.9,16.6,9.9,-,14,16.4,6.6,5.7,15.9,17,16.8,15.7,20.1,14.6,14.5,16.3,14.6,14.6,2,-,-,42.98 ,-,0.44 ,158.9 ,0.507 ,-,-,0.505 ,0.412 ,0.505 ,0.411 ,8.54,7.94,0.13 ,0.11 ,3.03E-05,4.2E+01,7.53E-03,22.26 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/10 17:00,16.1,16.3,15.8,13.7,13,16.5,9.9,-,14,16.5,6.4,5.9,15.9,17,16.8,15.8,20.1,14.6,14.6,16.2,14.5,14.6,2,-,-,42.65 ,-,0.44 ,158.3 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.411 ,8.5,7.94,0.13 ,0.11 ,3.01E-05,4.2E+01,5.02E-03,21.86 ,0.0069 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/10 23:00,16.1,16.3,15.8,13.7,13.4,16.6,9.9,-,14.4,16.5,6.1,7,15.9,17,16.8,15.8,20.1,14.6,14.6,16.2,14.5,14.6,2,-,-,42.39 ,-,0.44 ,157.7 ,0.508 ,-,-,0.505 ,0.413 ,0.505 ,0.411 ,8.53,7.9,0.12 ,0.11 ,3.01E-05,4.2E+01,5.02E-03,21.35 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/11 5:00,16.1,16.3,15.8,13.7,13.5,16.6,9.9,-,14.6,16.6,6.7,7.7,15.9,17,16.9,15.8,20.1,14.6,14.5,16.2,14.5,14.6,2,-,-,42.08 ,-,0.45 ,157.6 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.411 ,8.51,7.95,0.12 ,0.10 ,2.99E-05,4.2E+01,5.02E-03,20.93 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/11 11:00,16.1,16.3,15.8,13.7,13.2,16.5,9.9,-,14.3,16.6,7.2,7.4,15.9,17,16.9,15.7,20.1,14.6,14.5,16.2,14.5,14.5,2,-,-,41.67 ,-,0.44 ,158.2 ,0.507 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.48,7.88,0.13 ,0.11 ,2.99E-05,4.1E+01,7.53E-03,22.90 ,0.0075 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/11 17:00,16,16.2,15.7,13.6,13.1,16.6,9.9,-,14.1,16.4,6.9,6.7,15.9,17,16.8,15.7,20,14.6,14.5,16.2,14.5,14.5,2,-,-,41.39 ,-,0.45 ,158.5 ,0.507 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.49,7.87,0.13 ,0.11 ,2.99E-05,4.2E+01,5.02E-03,21.95 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
