,VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,RPV BELLOWS SEAL AREA(TE-16-114L#1),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Water levels inside PCV were newly added.,FPC skimmer surge tank level of unit3,Temperature in SFP of unit3,FPC skimmer surge tank level of unit4,Temperature in SFP of unit4,Pressure in PCV,Pressure in S/C,Pressure of building inlet nitrogen gas injection,Pressure of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to RPV(B),Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV A,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV A,Surface radiation of filter units at the nitrogen gas injection system to PCV,Outlet flow from PCV gas control system,No.31 area monitor of the central control room,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV B,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV B,note,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/11 23:00,16,16.2,15.7,13.6,12.9,16.5,9.9,-,14,16.4,6.7,6.1,15.9,16.9,16.8,15.7,20,14.6,14.5,16.1,14.5,14.5,2,-,-,41.12 ,-,0.45 ,158.6 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.411 ,8.51,7.88,0.13 ,0.11 ,2.99E-05,4.2E+01,7.53E-03,22.36 ,0.0068 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/12 5:00,16,16.2,15.7,13.6,12.9,16.4,9.8,-,14,16.5,6.5,6.1,15.8,16.9,16.9,15.7,20,14.6,14.5,16.2,14.4,14.5,2,-,-,40.79 ,-,0.45 ,158.6 ,0.507 ,-,-,0.505 ,0.412 ,0.505 ,0.411 ,8.51,7.88,0.13 ,0.11 ,3.01E-05,4.2E+01,7.53E-03,21.35 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/12 11:00,16,16.2,15.7,13.6,12.9,16.4,9.8,-,14,16.5,6.2,6.2,15.8,16.9,16.8,15.7,20,14.5,14.5,16.1,14.4,14.4,2,-,-,40.52 ,-,0.45 ,158.4 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.410 ,8.49,7.92,0.13 ,0.11 ,3.01E-05,4.2E+01,ND,21.78 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/12 17:00,16,16.1,15.7,13.6,13.1,16.4,9.9,-,14.1,16.5,6.8,6.7,15.8,16.9,16.8,15.6,19.9,14.5,14.5,16.1,14.4,14.4,2,-,-,40.21 ,-,0.45 ,158.2 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.410 ,8.46,7.89,0.13 ,0.11 ,3.03E-05,4.2E+01,2.51E-03,21.06 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/12 23:00,16,16.1,15.7,13.5,13.1,16.2,9.9,-,14.3,16.6,7,7.3,15.8,16.9,16.8,15.7,19.9,14.5,14.4,16.1,14.4,14.4,2,-,-,40.10 ,-,0.45 ,158.1 ,0.507 ,-,-,0.504 ,0.412 ,0.505 ,0.411 ,8.48,7.89,0.12 ,0.11 ,3.03E-05,4.2E+01,7.53E-03,21.89 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/13 5:00,16,16.1,15.7,13.6,13.3,16.3,9.9,-,14.5,16.6,7.2,7.7,15.8,16.9,16.8,15.7,20,14.5,14.4,16.1,14.4,14.4,2,-,-,39.84 ,-,0.46 ,157.9 ,0.507 ,-,-,0.505 ,0.412 ,0.505 ,0.411 ,8.45,7.9,0.12 ,0.11 ,3.09E-05,4.2E+01,7.53E-03,21.62 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/13 11:00,16,16.1,15.7,13.6,13.4,16.3,9.9,-,14.6,16.6,7,7.7,15.8,16.9,16.8,15.7,20,14.5,14.5,16.1,14.3,14.4,2,-,-,39.73 ,-,0.46 ,157.6 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.411 ,8.48,7.89,0.12 ,0.10 ,3.09E-05,4.2E+01,5.02E-03,21.29 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/13 17:00,16,16.1,15.7,13.6,13.5,16.4,9.8,-,14.7,16.5,7.1,7.7,15.8,16.9,16.8,15.7,20,14.5,14.5,16.1,14.3,14.4,2,-,-,39.48 ,-,0.45 ,157.3 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.411 ,8.47,7.89,0.12 ,0.10 ,3.12E-05,4.2E+01,7.53E-03,22.77 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/13 23:00,16,16.1,15.7,13.6,13.5,16.5,9.8,-,14.7,16.6,7.3,7.9,15.8,16.9,16.8,15.7,20,14.5,14.5,16.1,14.3,14.3,2,-,-,39.29 ,-,0.45 ,157.2 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.411 ,8.46,7.94,0.12 ,0.10 ,3.12E-05,4.2E+01,7.53E-03,22.36 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/14 5:00,16,16.1,15.7,13.6,13.5,16.4,9.8,-,14.7,16.5,7.3,7.8,15.8,16.9,16.8,15.7,20,14.5,14.4,16.1,14.3,14.3,2,-,-,38.84 ,-,0.44 ,157.4 ,0.508 ,-,-,0.505 ,0.413 ,0.505 ,0.411 ,8.5,7.92,0.12 ,0.10 ,3.16E-05,4.2E+01,ND,22.88 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/14 11:00,16,16.1,15.7,13.6,13.4,16.4,9.7,-,14.7,16.5,7.1,7.8,15.8,16.8,16.8,15.7,19.9,14.5,14.4,16,14.3,14.3,2,-,-,38.49 ,-,0.45 ,157.5 ,0.507 ,-,-,0.505 ,0.412 ,0.505 ,0.411 ,8.47,7.92,0.12 ,0.10 ,3.16E-05,4.2E+01,2.51E-03,22.10 ,0.0066 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/14 17:00,15.9,16.1,15.7,13.6,13.4,16.3,9.7,-,14.7,16.5,7.2,7.8,15.8,16.9,16.8,15.7,19.9,14.4,14.4,16,14.3,14.3,2,-,-,38.19 ,-,0.45 ,157.5 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.411 ,8.51,7.9,0.12 ,0.11 ,3.17E-05,4.2E+01,1.25E-02,21.94 ,0.0067 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/14 23:00,15.9,16.1,15.7,13.5,13.3,16.3,9.7,-,14.5,16.5,7.3,7.3,15.8,16.9,16.8,15.6,19.9,14.4,14.4,16,14.2,14.3,2,-,-,37.71 ,-,0.44 ,157.8 ,0.508 ,-,-,0.505 ,0.413 ,0.505 ,0.411 ,8.52,7.93,0.12 ,0.11 ,3.17E-05,4.2E+01,1.50E-02,21.88 ,0.0049 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/15 5:00,15.9,16.1,15.7,13.5,13.3,16.3,9.6,-,14.4,16.5,7.1,6.9,15.8,16.9,16.8,15.6,19.9,14.3,14.4,16,14.2,14.3,2,-,-,37.22 ,-,0.44 ,157.9 ,0.508 ,-,-,0.505 ,0.412 ,0.505 ,0.411 ,8.53,7.95,0.12 ,0.11 ,3.15E-05,4.2E+01,2.51E-03,20.94 ,0.0066 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/15 11:00,15.9,16.1,15.6,13.5,13,16.3,9.6,-,14.1,16.5,7.2,6.5,15.7,16.9,16.8,15.6,19.8,14.4,14.4,16,14.2,14.2,2,-,-,36.81 ,-,0.45 ,158.2 ,0.507 ,-,-,0.505 ,0.412 ,0.505 ,0.411 ,8.52,7.97,0.12 ,0.12 ,3.15E-05,4.2E+01,5.02E-03,21.64 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/15 17:00,15.9,16,15.6,13.4,12.9,16.3,9.6,-,14,16.5,7.1,6.1,15.7,16.9,16.8,15.6,19.8,14.4,14.4,16,14.2,14.2,2,-,-,36.39 ,-,0.46 ,158.4 ,0.507 ,-,-,0.505 ,0.412 ,0.505 ,0.411 ,8.52,7.86,0.12 ,0.12 ,3.13E-05,4.2E+01,5.02E-03,21.96 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/15 23:00,15.8,16,15.5,13.4,12.8,16.3,9.6,-,13.9,16.5,6.5,5,15.7,16.8,16.8,15.5,19.8,14.4,14.3,16,14.2,14.2,2,-,-,35.99 ,-,0.45 ,158.7 ,0.507 ,-,-,0.505 ,0.412 ,0.505 ,0.411 ,8.54,7.93,0.13 ,0.12 ,3.13E-05,4.2E+01,1.00E-02,21.80 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/16 5:00,15.8,16,15.5,13.4,12.7,16.4,9.5,-,13.8,16.3,6.5,4.6,15.7,16.8,16.6,15.5,19.7,14.3,14.3,15.9,14.1,14.2,2,-,-,35.49 ,-,0.44 ,158.8 ,0.508 ,-,-,0.505 ,0.412 ,0.505 ,0.410 ,8.57,7.91,0.13 ,0.12 ,3.12E-05,4.2E+01,1.25E-02,21.93 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/16 11:00,15.8,16,15.5,13.3,12.6,16.4,9.5,-,13.7,16.3,6.6,4.4,15.6,16.7,16.6,15.5,19.7,14.3,14.3,15.9,14.1,14.2,2,-,-,35.05 ,-,0.45 ,158.9 ,0.507 ,-,-,0.504 ,0.412 ,0.504 ,0.410 ,8.54,7.95,0.13 ,0.12 ,3.12E-05,4.2E+01,2.51E-03,21.87 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/16 17:00,15.8,16,15.4,13.3,12.5,16.3,9.6,-,13.6,16.3,6.2,4.2,15.6,16.7,16.6,15.5,19.7,14.3,14.3,15.9,14.1,14.1,2,-,-,34.60 ,-,0.45 ,158.8 ,0.507 ,-,-,0.504 ,0.412 ,0.504 ,0.410 ,8.48,7.91,0.13 ,0.12 ,3.10E-05,4.2E+01,2.51E-03,21.44 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/16 23:00,15.8,16,15.5,13.3,12.5,16.3,9.5,-,13.5,16.3,6.5,4.3,15.6,16.7,16.6,15.4,19.6,14.3,14.3,15.9,14.1,14.1,2,-,-,34.25 ,-,0.44 ,159.0 ,0.507 ,-,-,0.505 ,0.412 ,0.505 ,0.411 ,8.54,7.95,0.13 ,0.12 ,3.10E-05,4.2E+01,7.53E-03,21.93 ,0.0066 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/17 5:00,15.7,15.9,15.4,13.2,12.4,16.3,9.5,-,13.5,16.2,6,4.2,15.6,16.7,16.6,15.4,19.6,14.3,14.2,15.9,14.1,14.1,2,-,-,33.83 ,-,0.44 ,158.8 ,0.507 ,-,-,0.505 ,0.412 ,0.505 ,0.410 ,8.55,7.95,0.13 ,0.12 ,3.10E-05,4.2E+01,1.50E-02,22.45 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/17 11:00,15.7,15.9,15.4,13.2,12.3,16.3,9.5,-,13.4,16.2,5.8,4.2,15.6,16.7,16.6,15.4,19.6,14.3,14.2,15.8,14,14.1,2,-,-,33.47 ,-,0.45 ,158.8 ,0.506 ,-,-,0.504 ,0.411 ,0.504 ,0.410 ,8.5,7.89,0.12 ,0.12 ,3.10E-05,4.2E+01,2.51E-03,22.76 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/17 17:00,15.7,15.9,15.4,13.2,12.3,16.2,9.5,-,13.3,16.2,5.8,4.2,15.5,16.7,16.6,15.4,19.6,14.3,14.2,15.8,14,14.1,2,-,-,33.13 ,-,0.45 ,158.6 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.410 ,8.51,7.9,0.12 ,0.11 ,3.07E-05,4.2E+01,5.02E-03,22.45 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/17 23:00,15.7,15.9,15.4,13.2,12.3,16.2,9.5,-,13.4,16.2,6,4.4,15.6,16.7,16.5,15.4,19.6,14.3,14.2,15.8,14,14.1,2,-,-,32.85 ,-,0.45 ,158.6 ,0.507 ,-,-,0.505 ,0.412 ,0.504 ,0.411 ,8.52,7.89,0.12 ,0.11 ,3.07E-05,4.1E+01,7.53E-03,22.40 ,0.0066 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/18 5:00,15.7,15.9,15.3,13.2,12.3,16.2,9.5,-,13.5,16.2,6,4.4,15.5,16.7,16.6,15.4,19.6,14.3,14.3,15.8,14,14,2,-,-,32.52 ,-,0.45 ,158.5 ,0.507 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.49,7.94,0.12 ,0.11 ,3.06E-05,4.2E+01,ND,21.51 ,0.0052 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/18 11:00,15.7,15.9,15.3,13.2,12.3,16.2,9.5,-,13.5,16.2,6,4.4,15.5,16.6,16.5,15.4,19.6,14.3,14.1,15.8,14,14,2,-,-,32.33 ,-,0.46 ,158.5 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.410 ,8.52,7.88,0.12 ,0.11 ,3.06E-05,4.2E+01,1.75E-02,22.11 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/18 17:00,15.7,15.9,15.3,13.2,12.4,16.2,9.5,-,13.5,16.3,6.2,4.9,15.5,16.7,16.6,15.4,19.6,14.3,14.3,15.8,14,14,2,-,-,31.99 ,-,0.46 ,158.3 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.410 ,8.5,7.85,0.12 ,0.11 ,3.04E-05,4.2E+01,2.51E-03,21.70 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/18 23:00,15.7,15.8,15.3,13.2,12.6,16.1,9.5,-,13.5,16.3,6.5,5.4,15.5,16.6,16.6,15.4,19.6,14.3,14.3,15.8,13.9,14,2,-,-,31.82 ,-,0.46 ,158.0 ,0.507 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.47,7.92,0.12 ,0.11 ,3.04E-05,4.2E+01,1.25E-02,21.67 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/19 5:00,15.7,15.8,15.4,13.3,13,16.2,9.5,-,13.9,16.4,6.4,6.5,15.5,16.7,16.6,15.4,19.7,14.3,14.2,15.8,13.9,13.9,2,-,-,31.55 ,-,0.46 ,157.5 ,0.507 ,-,-,0.505 ,0.412 ,0.505 ,0.411 ,8.45,7.87,0.12 ,0.11 ,3.04E-05,4.2E+01,7.53E-03,22.30 ,0.0067 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/19 11:00,15.7,15.8,15.4,13.3,13.2,16.3,9.5,-,14.2,16.4,6.9,7.4,15.5,16.7,16.6,15.4,19.7,14.2,14.2,15.8,13.9,13.9,2,-,-,31.46 ,-,0.46 ,156.9 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.45,7.91,0.11 ,0.10 ,3.04E-05,4.2E+01,1.25E-02,21.61 ,0.0070 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/19 17:00,15.7,15.9,15.4,13.3,13.3,16.3,9.6,-,14.2,16.4,7.2,7.7,15.5,16.7,16.6,15.4,19.7,14.3,14.3,15.8,13.9,13.9,2,-,-,31.24 ,-,0.46 ,156.7 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.44,7.92,0.11 ,0.10 ,3.00E-05,4.2E+01,5.02E-03,21.44 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/19 23:00,15.7,15.9,15.4,13.3,13.2,16.3,9.6,-,14.2,16.4,7.2,7.8,15.5,16.7,16.6,15.4,19.7,14.3,14.2,15.8,13.9,13.9,2,-,-,31.14 ,-,0.45 ,157.0 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.411 ,8.43,7.85,0.11 ,0.11 ,3.00E-05,4.2E+01,7.53E-03,21.85 ,0.0051 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/20 5:00,15.7,15.9,15.4,13.3,13.1,16.1,9.5,-,14.2,16.4,7.3,7.7,15.6,16.7,16.6,15.5,19.7,14.3,14.2,15.8,13.9,13.9,2,-,-,30.88 ,-,0.46 ,157.4 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.411 ,8.45,7.82,0.12 ,0.11 ,3.01E-05,4.2E+01,1.00E-02,21.67 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/20 11:00,15.7,15.9,15.4,13.2,13,16.1,9.4,-,14,16.4,7,7,15.5,16.7,16.7,15.4,19.7,14.2,14.2,15.8,13.8,13.9,2,-,-,30.52 ,-,0.46 ,157.6 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.411 ,8.5,7.85,0.12 ,0.11 ,3.01E-05,4.2E+01,7.53E-03,22.03 ,0.0066 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/20 17:00,15.7,15.9,15.4,13.3,13,16.2,9.4,-,14.1,16.4,6.9,6.9,15.5,16.7,16.6,15.4,19.7,14.2,14.2,15.8,13.9,13.9,2,-,-,30.16 ,-,0.46 ,157.5 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.47,7.86,0.12 ,0.11 ,3.04E-05,4.2E+01,1.25E-02,22.92 ,0.0052 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/20 23:00,15.7,15.9,15.4,13.2,12.9,16.2,9.4,-,13.7,16.4,7,6.7,15.5,16.7,16.6,15.4,19.6,14.2,14.2,15.8,13.8,13.9,2,-,-,29.68 ,-,0.44 ,157.8 ,0.507 ,-,-,0.505 ,0.412 ,0.504 ,0.411 ,8.48,7.89,0.12 ,0.11 ,3.04E-05,4.1E+01,1.50E-02,22.76 ,0.0067 ,2.95E-07,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/21 5:00,15.7,15.9,15.4,13.2,12.6,16.2,9.3,-,13.5,16.3,6.8,5.7,15.5,16.6,16.5,15.3,19.6,14.2,14.2,15.8,13.8,13.8,2,-,-,29.31 ,-,0.44 ,158.1 ,0.507 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.51,7.89,0.12 ,0.12 ,3.06E-05,4.2E+01,1.25E-02,21.85 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/21 11:00,15.6,15.8,15.3,13.2,12.4,16.2,9.3,-,13.4,16.2,6.3,4.9,15.5,16.6,16.5,15.3,19.6,14.2,14.1,15.8,13.8,13.8,2,-,-,28.87 ,-,0.45 ,158.3 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.410 ,8.53,7.87,0.13 ,0.12 ,3.06E-05,4.2E+01,1.00E-02,21.84 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/21 17:00,15.6,15.8,15.3,13.1,12.4,16.2,9.3,-,13.5,16.2,6,4.8,15.5,16.6,16.5,15.3,19.6,14.2,14.2,15.7,13.8,13.8,2,-,-,28.52 ,-,0.46 ,158.6 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.410 ,8.5,7.84,0.13 ,0.11 ,3.09E-05,4.2E+01,7.53E-03,21.92 ,0.0068 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/21 23:00,15.6,15.8,15.3,13.1,12.4,16.2,9.3,-,13.5,16.2,5.9,4.9,15.5,16.6,16.4,15.3,19.6,14.2,14.2,15.7,13.7,13.8,2,-,-,28.06 ,-,0.45 ,159.0 ,0.507 ,-,-,0.504 ,0.412 ,0.504 ,0.410 ,8.52,7.87,0.13 ,0.12 ,3.09E-05,4.2E+01,7.53E-03,22.24 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/22 5:00,15.6,15.8,15.3,13.1,12.5,16.2,9.3,-,13.4,16.2,6.2,5.1,15.5,16.6,16.4,15.3,19.6,14.2,14.1,15.7,13.7,13.8,2,-,-,27.58 ,-,0.45 ,159.2 ,0.507 ,-,-,0.505 ,0.412 ,0.505 ,0.410 ,8.53,7.88,0.13 ,0.12 ,3.13E-05,4.1E+01,7.53E-03,21.49 ,0.0074 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/22 11:00,15.6,15.8,15.3,13.1,12.8,16.1,9.3,-,13.5,16.2,5.9,5.6,15.4,16.6,16.4,15.2,19.5,14.1,14.1,15.7,13.7,13.8,2,-,-,27.19 ,-,0.46 ,159.3 ,0.506 ,-,-,0.504 ,0.411 ,0.504 ,0.410 ,8.51,7.88,0.13 ,0.12 ,3.13E-05,4.1E+01,2.76E-02,21.08 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/22 17:00,15.6,15.7,15.3,13.1,12.7,16.2,9.3,-,13.5,16.2,6.7,6,15.4,16.6,16.4,15.3,19.5,14.1,14.1,15.7,13.7,13.7,2,-,-,26.84 ,-,0.45 ,159.0 ,0.506 ,-,-,0.504 ,0.411 ,0.504 ,0.410 ,8.49,7.82,0.13 ,0.11 ,3.13E-05,4.2E+01,2.51E-03,22.71 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/22 23:00,15.6,15.7,15.2,13,12.4,16.2,9.3,-,13.4,16.2,6.6,5.1,15.4,16.5,16.4,15.2,19.5,14.1,14.1,15.7,13.7,13.7,2,-,-,26.47 ,-,0.45 ,158.9 ,0.507 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.5,7.91,0.13 ,0.11 ,3.13E-05,4.2E+01,1.25E-02,22.03 ,0.0075 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/23 5:00,15.6,15.7,15.2,13,12.3,16.2,9.3,-,13.4,16.1,6.2,4.9,15.4,16.5,16.4,15.2,19.4,14.1,14.1,15.6,13.7,13.7,2,-,-,26.12 ,-,0.45 ,158.6 ,0.507 ,-,-,0.504 ,0.412 ,0.504 ,0.410 ,8.5,7.88,0.12 ,0.11 ,3.17E-05,4.1E+01,5.02E-03,22.23 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/23 11:00,15.5,15.7,15.2,13,12.2,16.1,9.3,-,13.4,16.2,6.2,5,15.3,16.5,16.4,15.2,19.4,14.1,14,15.6,13.6,13.7,2,-,-,42.79 ,-,0.45 ,158.2 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.410 ,8.48,7.87,0.12 ,0.11 ,3.17E-05,4.2E+01,1.00E-02,21.36 ,0.0067 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/23 17:00,15.5,15.7,15.2,13,12.2,16,9.3,-,13.5,16.2,6.4,5.2,15.3,16.5,16.4,15.2,19.4,14,14,15.5,13.6,13.7,2,-,-,46.99 ,-,0.45 ,158.0 ,0.506 ,-,-,0.504 ,0.411 ,0.503 ,0.410 ,8.5,7.93,0.12 ,0.11 ,3.16E-05,4.2E+01,7.53E-03,22.41 ,0.0047 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/23 23:00,15.5,15.7,15.2,13,12.1,16,9.3,-,13.5,16.1,6.2,4.8,15.2,16.5,16.4,15.2,19.3,14.1,14,15.6,13.6,13.7,2,-,-,46.75 ,-,0.45 ,157.8 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.49,7.84,0.12 ,0.11 ,3.16E-05,4.2E+01,7.53E-03,21.99 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/24 5:00,15.5,15.7,15.2,12.9,12.1,16,9.3,-,13.5,16,5.8,4.3,15.2,16.4,16.4,15.1,19.3,14.1,14.1,15.5,13.6,13.6,2,-,-,46.51 ,-,0.45 ,157.6 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.410 ,8.45,7.85,0.12 ,0.11 ,3.16E-05,4.2E+01,1.00E-02,22.50 ,0.0072 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/24 11:00,15.5,15.6,15.2,12.9,12,16,9.3,-,13.4,16,5,2.9,15.2,16.4,16.3,15.1,19.2,14,14,15.5,13.6,13.6,2,-,-,46.25 ,-,0.45 ,157.6 ,0.506 ,-,-,0.503 ,0.411 ,0.503 ,0.410 ,8.44,7.81,0.12 ,0.11 ,3.16E-05,4.2E+01,7.53E-03,21.71 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/24 17:00,15.5,15.6,15.2,12.9,12,15.9,9.3,-,13.3,15.9,4.7,1.9,15.2,16.4,16.3,15.1,19.2,14,14,15.5,13.6,13.6,2,-,-,46.04 ,-,0.45 ,157.5 ,0.506 ,-,-,0.504 ,0.412 ,0.503 ,0.410 ,8.46,7.85,0.12 ,0.11 ,3.15E-05,4.1E+01,7.53E-03,21.60 ,0.0066 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/24 23:00,15.4,15.6,15.1,12.9,11.9,15.9,9.3,-,13.3,15.9,4.4,1.3,15.2,16.4,16.3,15.1,19.2,14,14,15.5,13.6,13.6,2,-,-,45.82 ,-,0.45 ,157.5 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.410 ,8.47,7.84,0.12 ,0.10 ,3.15E-05,4.2E+01,7.53E-03,22.32 ,0.0070 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/25 5:00,15.4,15.6,15.1,12.9,11.9,15.9,9.3,-,13.3,15.9,4,1.3,15.2,16.4,16.3,15.1,19.2,14,14,15.5,13.6,13.6,2,-,-,45.70 ,-,0.45 ,157.6 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.47,7.86,0.12 ,0.10 ,3.16E-05,4.2E+01,5.02E-03,21.83 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/25 11:00,15.4,15.6,15.1,12.9,11.9,15.9,9.3,-,13.3,15.9,4.2,1.5,15.2,16.4,16.3,15.1,19.2,14,13.9,15.6,13.5,13.6,2,-,-,45.37 ,-,0.45 ,157.9 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.410 ,8.44,7.83,0.12 ,0.11 ,3.16E-05,4.2E+01,1.25E-02,21.95 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/25 17:00,15.5,15.6,15.1,12.9,11.8,15.9,9.2,-,13.3,15.9,3.8,0.8,15.2,16.4,16.3,15.1,19.2,14,14,15.5,13.5,13.6,2,-,-,44.98 ,-,0.45 ,158.0 ,0.506 ,-,-,0.504 ,0.411 ,0.504 ,0.410 ,8.44,7.82,0.12 ,0.11 ,3.14E-05,4.2E+01,7.53E-03,21.68 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/25 23:00,15.4,15.6,15.1,12.9,11.7,15.9,9.2,-,13.2,15.8,3.8,0.9,15.2,16.4,16.2,15.1,19.2,14,13.9,15.5,13.5,13.6,2,-,-,44.64 ,-,0.45 ,158.2 ,0.507 ,-,-,0.505 ,0.412 ,0.505 ,0.410 ,8.49,7.94,0.12 ,0.11 ,3.14E-05,4.2E+01,7.53E-03,21.26 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/26 5:00,15.4,15.6,15.1,12.9,11.7,16,9.2,-,13.2,15.7,3.4,0.4,15.2,16.3,16.2,15.1,19.2,13.9,13.9,15.5,13.5,13.5,2,-,-,44.29 ,-,0.44 ,158.4 ,0.507 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.5,7.89,0.12 ,0.11 ,3.15E-05,4.2E+01,5.02E-03,21.59 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/26 11:00,15.4,15.6,15.1,12.9,11.6,15.9,9.2,-,13.1,15.7,3.2,0.2,15.2,16.3,16.2,15.1,19.2,13.9,13.9,15.5,13.5,13.5,2,-,-,43.80 ,-,0.45 ,158.4 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.410 ,8.49,7.88,0.12 ,0.11 ,3.15E-05,4.1E+01,7.53E-03,21.93 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/26 17:00,15.4,15.6,15,13,11.4,15.8,9.2,-,13.1,15.7,1.7,1.2,15.2,16.3,16.2,15.1,19.3,13.9,13.9,15.5,13.5,13.5,2,-,-,43.53 ,-,0.46 ,158.4 ,0.506 ,-,-,0.504 ,0.411 ,0.504 ,0.410 ,8.48,7.87,0.12 ,0.11 ,3.13E-05,4.2E+01,5.02E-03,21.65 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/26 23:00,15.4,15.6,15,12.9,11.6,15.9,9.2,-,13.3,15.8,3.4,1.8,15.2,16.3,16.2,15.1,19.3,13.9,13.8,15.5,13.5,13.5,2,-,-,43.07 ,-,0.45 ,158.8 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.49,7.89,0.12 ,0.11 ,3.13E-05,4.1E+01,2.51E-03,22.04 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/27 5:00,15.4,15.6,15,12.9,11.6,15.9,9.2,-,13.3,15.8,3.7,1.6,15.2,16.3,16.2,15.1,19.3,13.9,13.8,15.5,13.4,13.5,2,-,-,42.75 ,-,0.45 ,159.0 ,0.507 ,-,-,0.504 ,0.412 ,0.504 ,0.410 ,8.51,7.88,0.13 ,0.11 ,3.13E-05,4.2E+01,1.50E-02,22.43 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/27 11:00,15.4,15.6,15,13,11.6,15.9,9.2,-,13.2,15.7,3.5,1.5,15.2,16.3,16.2,15.1,19.3,13.9,13.9,15.5,13.4,13.5,2,-,-,42.39 ,-,0.45 ,159.2 ,0.506 ,-,-,0.503 ,0.411 ,0.503 ,0.410 ,8.49,7.83,0.13 ,0.11 ,3.13E-05,4.1E+01,5.02E-03,21.12 ,0.0068 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/27 17:00,15.5,15.6,15,13,11.5,15.9,9.3,-,13.2,15.7,3.1,2,15.2,16.3,16.2,15.1,19.3,13.9,13.9,15.5,13.4,13.5,2,-,-,42.06 ,-,0.45 ,159.2 ,0.506 ,-,-,0.503 ,0.411 ,0.503 ,0.410 ,8.47,7.89,0.11 ,0.11 ,3.10E-05,4.2E+01,1.75E-02,21.97 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/27 23:00,15.5,15.6,15,13,11.6,15.8,9.2,-,13.1,15.7,3.1,2.2,15.2,16.3,16.2,15.1,19.3,13.9,13.9,15.5,13.4,13.4,2,-,-,41.74 ,-,0.45 ,159.2 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.410 ,8.52,7.89,0.11 ,0.11 ,3.10E-05,4.2E+01,2.51E-03,22.03 ,0.0052 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/28 5:00,15.5,15.6,15,13,11.8,15.8,9.2,-,13.2,15.7,2.9,2.8,15.2,16.4,16.2,15.1,19.3,13.9,13.8,15.5,13.4,13.4,2,-,-,41.39 ,-,0.45 ,159.0 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.51,7.92,0.11 ,0.11 ,3.12E-05,4.2E+01,5.02E-03,21.22 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/28 11:00,15.5,15.6,15,13.1,12.2,15.9,9.3,-,13.4,15.8,3.4,4.1,15.2,16.4,16.2,15.1,19.4,14,14,15.5,13.4,13.4,2,-,-,41.09 ,-,0.45 ,158.9 ,0.505 ,-,-,0.503 ,0.411 ,0.503 ,0.410 ,8.46,7.85,0.11 ,0.11 ,3.12E-05,4.2E+01,1.25E-02,22.26 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/28 17:00,15.5,15.6,15.1,13.1,12.6,16,9.3,-,13.8,15.8,3.8,5.2,15.2,16.4,16.2,15.1,19.4,14,13.9,15.5,13.4,13.4,2,-,-,40.97 ,-,0.46 ,158.6 ,0.505 ,-,-,0.503 ,0.411 ,0.503 ,0.410 ,8.44,7.85,0.11 ,0.11 ,3.10E-05,4.1E+01,7.53E-03,22.40 ,0.0068 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/2/28 23:00,15.5,15.6,15.1,13.1,12.7,16.1,9.4,-,14,15.8,4.3,5.8,15.3,16.4,16.2,15.1,19.4,14,13.9,15.5,13.4,13.4,2,-,-,40.70 ,-,0.45 ,158.6 ,0.506 ,-,-,0.504 ,0.411 ,0.504 ,0.410 ,8.44,7.82,0.11 ,0.10 ,3.10E-05,4.2E+01,1.50E-02,21.92 ,0.0077 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/1 5:00,15.5,15.6,15.1,13.2,12.9,16.2,9.3,-,14.1,15.9,4.9,6,15.3,16.4,16.2,15.1,19.4,14,14,15.5,13.3,13.4,2,-,-,40.47 ,-,0.45 ,158.5 ,0.505 ,-,-,0.504 ,0.411 ,0.504 ,0.410 ,8.44,7.85,0.11 ,0.10 ,3.10E-05,4.2E+01,1.50E-02,21.90 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/1 11:00,15.5,15.6,15.2,13.2,13,16.2,9.3,-,14.1,15.9,5.3,6.1,15.3,16.4,16.3,15.1,19.5,14,13.9,15.5,13.3,13.4,2,-,-,40.10 ,-,0.46 ,158.6 ,0.505 ,-,-,0.503 ,0.411 ,0.503 ,0.410 ,8.43,7.84,0.11 ,0.10 ,3.10E-05,4.2E+01,7.53E-03,22.20 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/1 17:00,15.5,15.6,15.2,13.2,13,16.3,9.4,-,14.2,16,6,6.2,15.3,16.4,16.3,15.2,19.5,14,14,15.5,13.3,13.4,2,-,-,40.02 ,-,0.45 ,158.3 ,0.505 ,-,-,0.503 ,0.411 ,0.503 ,0.410 ,8.44,7.85,0.11 ,0.10 ,3.11E-05,4.1E+01,1.25E-02,22.30 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/1 23:00,15.6,15.6,15.2,13.3,13.1,16.7,9.4,-,14.3,16.1,6.3,6.3,15.3,16.5,16.3,15.2,19.6,14,14,15.5,13.3,13.4,2,-,-,39.88 ,-,0.47 ,157.9 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.410 ,8.43,7.85,0.10 ,0.10 ,3.11E-05,4.1E+01,2.51E-03,22.36 ,0.0054 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/2 5:00,15.6,15.6,15.2,13.3,13.1,16.7,9.5,-,14.3,16.1,6.8,6.5,15.3,16.5,16.3,15.2,19.6,14,14,15.5,13.3,13.4,2,-,-,39.83 ,-,0.46 ,157.8 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.45,7.86,0.10 ,0.10 ,3.11E-05,4.1E+01,1.50E-02,21.77 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/2 11:00,15.6,15.6,15.2,13.3,13,16.7,9.5,-,14.3,16.2,7.2,6.6,15.3,16.5,16.3,15.2,19.6,14.1,14.1,15.5,13.3,13.3,2,-,-,39.46 ,-,0.46 ,157.9 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.43,7.83,0.10 ,0.10 ,3.11E-05,4.2E+01,1.00E-02,21.90 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/2 17:00,15.6,15.7,15.2,13.4,13.1,16.7,9.5,-,14.3,16.2,7.5,6.7,15.3,16.5,16.4,15.2,19.6,14.1,14,15.5,13.3,13.3,2,2.55 ,-,39.35 ,-,0.46 ,158.1 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.43,7.86,0.10 ,0.10 ,3.14E-05,4.2E+01,7.53E-03,22.37 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/2 23:00,15.6,15.7,15.2,13.5,13.2,16.7,9.4,-,14.3,16.1,7.8,6.9,15.4,16.5,16.4,15.2,19.6,14.1,14,15.6,13.3,13.3,2,2.48 ,-,39.03 ,-,0.46 ,158.8 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.47,7.81,0.11 ,0.10 ,3.14E-05,4.1E+01,5.02E-03,21.88 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/3 5:00,15.6,15.7,15.3,13.6,13.2,16.7,9.3,-,14.3,16.1,7.7,6.8,15.5,16.5,16.4,15.3,19.6,14.1,14.1,15.6,13.3,13.3,2,2.46 ,-,38.63 ,-,0.45 ,159.0 ,0.507 ,-,-,0.504 ,0.412 ,0.505 ,0.411 ,8.48,7.89,0.11 ,0.10 ,3.15E-05,4.1E+01,1.25E-02,22.26 ,0.0066 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/3 11:00,15.7,15.8,15.3,13.6,13.3,16.7,9.3,-,14.3,16.2,7.9,6.9,15.5,16.5,16.4,15.3,19.6,14.1,14.1,15.8,13.3,13.3,2,2.37 ,-,38.50 ,-,0.46 ,159.1 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.410 ,8.47,7.86,0.11 ,0.10 ,3.15E-05,4.2E+01,2.51E-03,22.37 ,0.0066 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/3 17:00,15.7,15.9,15.4,13.7,13.4,16.8,9.4,-,14.3,16.2,7.9,7,15.6,16.5,16.4,15.4,19.6,14.1,14.1,15.9,13.3,13.3,2,4.34 ,-,38.05 ,-,0.46 ,159.2 ,0.505 ,-,-,0.504 ,0.411 ,0.504 ,0.410 ,8.45,7.86,0.11 ,0.10 ,3.14E-05,4.1E+01,1.25E-02,21.37 ,0.0068 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/3 23:00,15.8,15.9,15.4,13.7,13.4,16.8,9.4,-,14.3,16.2,7.8,6.8,15.6,16.6,16.4,15.4,19.6,14.2,14.1,15.8,13.2,13.3,2,4.28 ,-,37.70 ,-,0.46 ,159.4 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.48,7.84,0.11 ,0.11 ,3.14E-05,4.1E+01,7.53E-03,21.36 ,0.0069 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/4 5:00,15.8,15.9,15.4,13.7,13.4,16.8,9.4,-,14.4,16.3,7.8,6.8,15.6,16.6,16.5,15.4,19.7,14.2,14.1,15.8,13.2,13.3,2,4.37 ,-,37.33 ,-,0.46 ,159.3 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.47,7.9,0.11 ,0.10 ,3.13E-05,4.1E+01,5.02E-03,20.78 ,0.0078 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/4 11:00,15.8,15.9,15.4,13.8,13.3,16.9,9.5,-,14.4,16.3,7.8,6.8,15.6,16.6,16.5,15.4,19.7,14.2,14.2,15.8,13.2,13.3,2,4.29 ,-,37.04 ,-,0.46 ,159.3 ,0.505 ,-,-,0.503 ,0.411 ,0.503 ,0.410 ,8.46,7.84,0.11 ,0.10 ,3.13E-05,4.1E+01,5.02E-03,22.17 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/4 17:00,15.8,15.9,15.4,13.8,13.3,16.9,9.5,-,14.5,16.4,8,6.8,15.6,16.6,16.5,15.4,19.8,14.2,14.2,15.8,13.2,13.2,2,4.28 ,-,36.71 ,-,0.46 ,159.3 ,0.505 ,-,-,0.503 ,0.411 ,0.504 ,0.410 ,8.45,7.84,0.11 ,0.10 ,3.12E-05,4.2E+01,2.51E-03,20.89 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/4 23:00,15.8,15.9,15.5,13.8,13.3,16.9,9.5,-,14.5,16.4,8,6.9,15.6,16.7,16.5,15.4,19.7,14.2,14.2,15.9,13.2,13.2,2,4.28 ,-,36.46 ,-,0.45 ,159.6 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.46,7.85,0.11 ,0.10 ,3.12E-05,4.1E+01,7.53E-03,22.09 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/5 5:00,15.8,16,15.5,13.8,13.3,16.9,9.4,-,14.5,16.4,8.1,6.9,15.6,16.7,16.6,15.5,19.8,14.2,14.2,15.9,13.2,13.2,2,4.28 ,-,36.17 ,-,0.45 ,159.7 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.49,7.84,0.11 ,0.11 ,3.14E-05,4.2E+01,7.53E-03,21.71 ,0.0071 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/5 11:00,15.9,16,15.5,13.8,13.3,16.9,9.5,-,14.5,16.4,8.1,7,15.7,16.7,16.6,15.5,19.8,14.2,14.3,15.9,13.2,13.2,2,4.25 ,-,35.80 ,-,0.46 ,159.8 ,0.506 ,-,-,0.504 ,0.411 ,0.504 ,0.410 ,8.48,7.77,0.11 ,0.11 ,3.14E-05,4.1E+01,5.02E-03,21.54 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/5 17:00,15.9,16,15.5,13.8,13.4,17,9.5,-,14.6,16.4,8.2,7.1,15.7,16.7,16.6,15.5,19.8,14.3,14.2,15.9,13.2,13.2,2,4.17 ,-,35.54 ,-,0.46 ,159.6 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.410 ,8.47,7.87,0.11 ,0.10 ,3.12E-05,4.2E+01,7.53E-03,20.96 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/5 23:00,15.9,16,15.5,13.8,13.4,17,9.5,-,14.6,16.4,8.2,7.2,15.7,16.7,16.6,15.5,19.9,14.3,14.3,15.8,13.2,13.2,2,4.17 ,-,35.24 ,-,0.46 ,159.7 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.49,7.83,0.11 ,0.10 ,3.12E-05,4.1E+01,7.53E-03,21.48 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/6 5:00,15.9,16,15.5,13.8,13.5,17,9.5,-,14.7,16.5,8.3,7.4,15.7,16.8,16.7,15.5,19.9,14.3,14.4,16,13.2,13.2,2,4.22 ,-,34.95 ,-,0.46 ,159.6 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.48,7.85,0.11 ,0.10 ,3.13E-05,4.1E+01,2.51E-03,20.96 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/6 11:00,15.9,16,15.6,13.8,13.5,17,9.5,-,14.7,16.5,8.4,7.5,15.7,16.8,16.7,15.6,20,14.3,14.3,16,13.2,13.2,2,4.17 ,-,34.65 ,-,0.46 ,159.6 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.410 ,8.45,7.8,0.10 ,0.10 ,3.13E-05,4.2E+01,1.25E-02,21.18 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/6 17:00,15.9,16,15.5,13.8,13.7,17.1,9.6,-,14.7,16.5,8,6.9,15.7,16.8,16.8,15.6,20,14.3,14.3,16.1,13.2,13.2,2,4.22 ,-,34.54 ,-,0.45 ,159.3 ,0.505 ,-,-,0.503 ,0.411 ,0.503 ,0.410 ,8.46,7.81,0.11 ,0.10 ,3.13E-05,4.2E+01,7.53E-03,21.70 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/6 23:00,16,16,15.6,13.8,13.7,17.1,9.6,-,14.7,16.5,7.9,6.6,15.7,16.8,16.8,15.6,20,14.4,14.3,16.1,13.1,13.2,2,4.19 ,-,34.36 ,-,0.46 ,159.4 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.46,7.85,0.11 ,0.10 ,3.13E-05,4.1E+01,1.00E-02,21.74 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/7 5:00,16,16,15.6,13.8,13.7,17.1,9.6,-,14.8,16.6,7.8,6.6,15.7,16.8,16.8,15.6,20.1,14.4,14.3,16.1,13.1,13.2,2,4.17 ,-,34.18 ,-,0.46 ,159.4 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.47,7.84,0.11 ,0.10 ,3.11E-05,4.2E+01,1.75E-02,21.40 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/7 11:00,16,16,15.6,13.8,13.8,17.1,9.6,-,14.8,16.6,7.9,6.8,15.7,16.8,16.8,15.6,20.1,14.4,14.4,16.1,13.1,13.2,2,4.33 ,-,33.81 ,-,0.46 ,159.5 ,0.505 ,-,-,0.503 ,0.411 ,0.503 ,0.410 ,8.43,7.84,0.11 ,0.10 ,3.11E-05,4.2E+01,2.51E-03,22.42 ,0.0052 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/7 17:00,16,16,15.6,13.8,13.8,17.1,9.6,-,14.8,16.7,8.1,6.7,15.7,16.9,16.9,15.6,20.1,14.4,14.4,16.1,13.1,13.1,2,4.34 ,-,33.54 ,-,0.46 ,159.4 ,0.505 ,-,-,0.503 ,0.411 ,0.503 ,0.410 ,8.43,7.8,0.11 ,0.10 ,3.11E-05,4.2E+01,2.51E-03,21.18 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/7 23:00,16,16,15.6,13.8,13.8,17.1,9.6,-,14.9,16.7,8.1,6.9,15.7,16.9,16.9,15.6,20.1,14.4,14.3,16.1,13.1,13.1,2,4.44 ,-,33.25 ,-,0.46 ,159.6 ,0.505 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.44,7.8,0.11 ,0.10 ,3.11E-05,4.1E+01,7.53E-03,21.80 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/8 5:00,16,16,15.6,13.8,13.8,17.1,9.6,-,14.9,16.7,8.2,6.9,15.7,16.9,17,15.6,20.1,14.4,14.3,16.1,13.1,13.1,2,4.34 ,-,33.04 ,-,0.46 ,159.7 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.44,7.77,0.11 ,0.10 ,3.13E-05,4.1E+01,5.02E-03,21.25 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/8 11:00,16,16,15.6,13.8,13.9,17.1,9.7,-,14.9,16.8,8.3,7,15.7,16.9,17,15.6,20.1,14.5,14.4,16.1,13.1,13.1,2,4.33 ,-,32.68 ,-,0.46 ,159.6 ,0.505 ,-,-,0.503 ,0.411 ,0.503 ,0.410 ,8.43,7.84,0.11 ,0.10 ,3.13E-05,4.2E+01,7.53E-03,21.52 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/8 17:00,16,15.9,15.7,13.8,13.9,17.1,9.7,-,15,16.9,8.4,7.1,15.7,16.9,17,15.7,20.2,14.5,14.5,16.1,13.1,13.1,2,4.41 ,-,32.71 ,-,0.46 ,159.5 ,0.505 ,-,-,0.503 ,0.411 ,0.503 ,0.410 ,8.4,7.8,0.11 ,0.10 ,3.13E-05,4.1E+01,5.02E-03,21.83 ,0.0070 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/8 23:00,16,16,15.7,13.8,14,17.2,9.8,-,15,16.9,8.4,7.2,15.7,17,17,15.7,20.2,14.5,14.5,16.1,13.1,13.1,2,4.41 ,-,32.47 ,-,0.46 ,159.7 ,0.505 ,-,-,0.503 ,0.411 ,0.503 ,0.410 ,8.45,7.82,0.11 ,0.10 ,3.13E-05,4.1E+01,5.02E-03,22.07 ,0.0068 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/9 5:00,16,16,15.7,13.8,14,17.2,9.8,-,15.1,16.9,9.1,7.4,15.7,17,17,15.7,20.2,14.5,14.5,16.1,13,13.1,2,4.48 ,-,32.33 ,-,0.46 ,159.7 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.44,7.84,0.11 ,0.10 ,3.11E-05,4.1E+01,ND,20.55 ,0.0069 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/9 11:00,16,16.4,15.7,13.9,14,17.2,9.8,-,15.1,17,9.5,7.8,15.7,17,17,15.7,20.2,14.6,14.6,16.1,13.1,13.1,2,3.01 ,-,32.14 ,-,0.46 ,159.8 ,0.504 ,-,-,0.503 ,0.411 ,0.503 ,0.410 ,8.42,7.84,0.11 ,0.10 ,3.11E-05,4.1E+01,7.53E-03,20.92 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/9 17:00,16,16.5,15.7,13.9,14,17.3,9.9,-,15.2,17,9.5,8.1,15.7,17,17.1,15.7,20.3,14.6,14.5,16.1,13.1,13.1,2,3.01 ,-,32.07 ,-,0.46 ,159.7 ,0.505 ,-,-,0.503 ,0.411 ,0.503 ,0.410 ,8.41,7.81,0.10 ,0.10 ,3.13E-05,4.2E+01,5.02E-03,21.44 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/9 23:00,16.1,16.6,15.7,13.9,14,17.3,9.9,-,15.2,17,9.1,8.3,15.8,16.9,17.1,15.8,20.4,14.6,14.6,16.1,13.1,13.1,2,3.03 ,-,32.08 ,-,0.46 ,159.7 ,0.505 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.43,7.86,0.10 ,0.10 ,3.13E-05,4.1E+01,1.00E-02,20.91 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/10 5:00,16.1,16.7,15.7,13.9,14.1,17.4,9.9,-,15.1,17,8.9,8.3,15.7,16.9,17.2,15.8,20.5,14.7,14.7,16.1,13,13.1,2,3.01 ,-,31.98 ,-,0.46 ,159.5 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.38,7.82,0.10 ,0.09 ,3.13E-05,4.1E+01,5.02E-03,21.91 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/10 11:00,16.1,16.7,15.8,13.9,14,17.4,9.9,-,15.1,17,8.8,8,15.8,16.9,17.2,15.8,20.5,14.7,14.7,16.1,13,13.1,2,2.95 ,-,31.90 ,-,0.47 ,159.6 ,0.505 ,-,-,0.503 ,0.411 ,0.503 ,0.410 ,8.38,7.82,0.10 ,0.10 ,3.13E-05,4.1E+01,ND,21.49 ,0.0069 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/10 17:00,16.1,16.7,15.8,13.9,14.1,17.5,9.9,-,15.1,17,8.5,7.9,15.8,17,17.3,15.8,20.5,14.7,14.7,16.2,13,13.1,2,3.01 ,-,31.58 ,-,0.47 ,159.8 ,0.504 ,-,-,0.503 ,0.411 ,0.503 ,0.410 ,8.41,7.82,0.10 ,0.10 ,3.15E-05,4.1E+01,7.53E-03,21.32 ,0.0069 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/10 23:00,16.2,16.8,15.8,14,14.1,17.5,10,-,15.2,17,8.8,8.1,15.9,17.1,17.2,15.9,20.4,14.7,14.7,16.2,13,13.1,2,2.93 ,-,31.51 ,-,0.46 ,160.2 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.43,7.8,0.11 ,0.10 ,3.15E-05,4.1E+01,1.00E-02,21.60 ,0.0053 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/11 5:00,16.2,16.8,15.8,14,14.1,17.5,9.9,-,15.3,17.1,9,8.4,15.9,17.1,17.3,15.9,20.5,14.7,14.6,16.2,13,13.1,2,2.90 ,-,31.31 ,-,0.46 ,160.3 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.44,7.84,0.11 ,0.10 ,3.15E-05,4.1E+01,ND,21.06 ,0.0075 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/11 11:00,16.2,16.8,15.9,14,14.1,17.5,9.9,-,15.3,17.1,9.3,8.5,15.9,17.1,17.3,15.9,20.5,14.7,14.7,16.3,13,13.1,2,2.90 ,-,31.11 ,-,0.47 ,160.5 ,0.505 ,-,-,0.503 ,0.411 ,0.503 ,0.410 ,8.39,7.85,0.11 ,0.10 ,3.15E-05,4.1E+01,2.51E-03,21.24 ,0.0052 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/11 17:00,16.2,16.8,15.9,14,14.2,17.6,10,-,15.3,17.2,9.4,8.6,15.9,17.1,17.3,15.9,20.5,14.8,14.8,16.3,13,13.1,2,2.93 ,-,30.82 ,-,0.46 ,160.5 ,0.505 ,-,-,0.503 ,0.411 ,0.503 ,0.410 ,8.42,7.84,0.11 ,0.10 ,3.15E-05,4.1E+01,1.00E-02,20.91 ,0.0066 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/11 23:00,16.2,16.9,15.9,14,14.2,17.6,10,-,15.3,17.2,9.5,8.6,15.9,17.2,17.4,16,20.6,14.8,14.7,16.3,13,13.1,2,2.91 ,-,30.59 ,-,0.47 ,160.7 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.43,7.8,0.11 ,0.10 ,3.15E-05,4.1E+01,1.25E-02,21.32 ,0.0066 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/12 5:00,16.2,16.9,15.9,14,14.2,17.6,10,-,15.4,17.3,9.4,8.6,15.9,17.2,17.4,16,20.6,14.8,14.8,16.3,13,13,2,2.99 ,-,30.49 ,-,0.46 ,160.7 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.43,7.83,0.11 ,0.10 ,3.15E-05,4.1E+01,1.25E-02,21.46 ,0.0074 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/12 11:00,16.3,17,16,14,14.3,17.7,10,-,15.4,17.3,9.3,8.3,15.9,17.2,17.5,16,20.7,14.8,14.8,16.3,13,13,2,2.89 ,-,30.39 ,-,0.47 ,160.6 ,0.505 ,-,-,0.503 ,0.412 ,0.503 ,0.410 ,8.42,7.83,0.11 ,0.10 ,3.15E-05,4.1E+01,5.02E-03,20.74 ,0.0079 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/12 17:00,16.3,17.1,16,13.9,14.3,17.8,10.1,-,15.4,17.4,9.2,8.1,16,17.3,17.6,16.1,20.8,14.9,14.9,16.3,13,13,2,2.93 ,-,30.15 ,-,0.47 ,160.4 ,0.505 ,-,-,0.503 ,0.412 ,0.504 ,0.411 ,8.42,7.82,0.10 ,0.10 ,3.16E-05,4.1E+01,1.00E-02,21.11 ,0.0078 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/12 23:00,16.3,17.1,16,14.4,14.4,17.8,10.1,-,15.4,17.5,9.3,8,16,17.3,17.6,16.1,20.9,14.9,14.9,16.3,13,13,2,2.94 ,-,30.12 ,-,0.47 ,160.2 ,0.505 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.41,7.78,0.10 ,0.10 ,3.16E-05,4.2E+01,1.00E-02,20.94 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/13 5:00,16.4,17.2,16,14.4,14.5,17.9,10.1,-,15.5,17.6,9.6,9.1,16,17.5,17.6,16.1,21,14.9,14.9,16.4,13,13,2,2.91 ,-,29.98 ,-,0.47 ,159.9 ,0.505 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.39,7.8,0.10 ,0.09 ,3.18E-05,4.1E+01,2.51E-03,21.24 ,0.0066 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/13 11:00,16.4,17.2,16.1,14.4,14.6,18,10.2,-,15.6,17.7,10,9.3,16,17.6,17.6,16.1,21.1,15,14.9,16.4,13,13,2,2.93 ,-,29.91 ,-,0.47 ,159.6 ,0.505 ,-,-,0.503 ,0.412 ,0.504 ,0.411 ,8.39,7.78,0.10 ,0.09 ,3.18E-05,4.1E+01,1.25E-02,21.52 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/13 17:00,16.4,17.2,16.1,14.3,14.6,18,10.2,-,15.9,17.8,9.9,9.7,16,17.7,17.6,16.2,21.1,15.1,15,16.4,13,13,2,2.99 ,-,29.93 ,-,0.47 ,159.6 ,0.507 ,-,-,0.506 ,0.413 ,0.506 ,0.412 ,8.44,7.82,0.11 ,0.09 ,3.19E-05,4.1E+01,5.02E-03,21.67 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/13 23:00,16.4,17.2,16.1,14.3,14.7,18,10.1,-,16,17.8,10.3,9.7,16.1,17.6,17.7,16.2,21.1,15,15,16.4,13,13,2,2.96 ,-,29.63 ,-,0.46 ,160.0 ,0.507 ,-,-,0.505 ,0.413 ,0.506 ,0.412 ,8.44,7.82,0.11 ,0.10 ,3.19E-05,4.1E+01,5.02E-03,21.14 ,0.0054 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/14 5:00,16.5,17.3,16.1,14.3,14.7,18,10.1,-,16,17.8,10.6,9.7,16.1,17.6,17.7,16.2,21.1,15,15,16.5,13,13,2,2.86 ,-,29.29 ,-,0.47 ,160.3 ,0.507 ,-,-,0.505 ,0.413 ,0.506 ,0.412 ,8.45,7.82,0.11 ,0.10 ,3.19E-05,4.1E+01,7.53E-03,21.41 ,0.0053 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/14 11:00,16.5,17.3,16.1,14.3,14.7,18.1,10.1,-,16,17.8,10.5,9.5,16.1,17.6,17.7,16.3,21.1,15,15.1,16.5,13,13,2,2.86 ,-,29.46 ,-,0.47 ,160.6 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.43,7.89,0.11 ,0.10 ,3.19E-05,4.2E+01,7.53E-03,21.23 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/14 17:00,16.5,17.3,16.1,14.2,14.7,18.1,10.2,-,16,17.8,10.5,9.5,16.1,17.6,17.7,16.3,21.2,15.1,15,16.5,13,13,2,2.89 ,-,31.01 ,-,0.47 ,160.6 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.44,7.83,0.11 ,0.10 ,3.18E-05,4.1E+01,1.00E-02,21.73 ,0.0067 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/14 23:00,16.5,17.3,16.2,14.2,14.8,18.1,10.1,-,16,17.8,10.5,9.3,16.2,17.6,17.8,16.3,21.2,15.1,15.1,16.5,13,13,2,2.96 ,-,30.60 ,-,0.46 ,160.9 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.46,7.93,0.11 ,0.10 ,3.18E-05,4.1E+01,1.00E-02,21.46 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/15 5:00,16.5,17.3,16.2,14.2,14.8,18.1,10.1,-,16,17.8,10.5,9.4,16.2,17.7,17.8,16.3,21.2,15.1,15,16.5,13,13,2,2.93 ,-,30.28 ,-,0.46 ,161.0 ,0.508 ,-,-,0.506 ,0.413 ,0.506 ,0.412 ,8.5,7.92,0.11 ,0.10 ,3.16E-05,4.1E+01,5.02E-03,20.66 ,0.0066 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/15 11:00,16.5,17.3,16.2,14.2,14.8,18.1,10.1,-,16,17.9,10.5,9.4,16.2,17.7,17.8,16.3,21.2,15.1,15.1,16.6,13,13,2,2.91 ,-,30.01 ,-,0.47 ,161.1 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.48,7.85,0.11 ,0.10 ,3.16E-05,4.1E+01,ND,21.55 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/15 17:00,16.6,17.4,16.2,14.3,14.8,18.2,10.2,-,16.1,17.9,10.5,9.5,16.2,17.7,17.8,16.3,21.3,15.1,15.1,16.6,13,13,2,2.88 ,-,29.77 ,-,0.47 ,161.0 ,0.507 ,-,-,0.505 ,0.413 ,0.506 ,0.412 ,8.45,7.88,0.11 ,0.09 ,3.15E-05,4.1E+01,1.00E-02,20.63 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/15 23:00,16.6,17.4,16.2,14.3,14.9,18.2,10.3,-,16.1,18,10.5,9.6,16.2,17.8,17.8,16.4,21.3,15.2,15.1,16.6,13,13,2,2.83 ,-,29.60 ,-,0.47 ,161.0 ,0.508 ,-,-,0.506 ,0.413 ,0.506 ,0.412 ,8.45,7.9,0.11 ,0.09 ,3.15E-05,4.1E+01,1.25E-02,21.39 ,0.0054 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/16 5:00,16.6,17.4,16.3,14.3,14.9,18.2,10.2,-,16.2,18,10,9.7,16.2,17.9,17.8,16.4,21.4,15.2,15.1,16.6,12.9,13,2,2.83 ,-,29.33 ,-,0.47 ,161.0 ,0.507 ,-,-,0.506 ,0.413 ,0.506 ,0.412 ,8.47,7.9,0.11 ,0.09 ,3.14E-05,4.1E+01,2.51E-03,21.31 ,0.0067 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/16 11:00,16.6,17.4,16.3,14.3,14.9,18.3,10.3,-,16.3,18,9.8,9.7,16.2,17.9,17.9,16.4,21.4,15.2,15.1,16.6,12.9,13,2,2.85 ,-,29.17 ,-,0.47 ,160.8 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.44,7.81,0.11 ,0.09 ,3.14E-05,4.1E+01,2.51E-03,21.51 ,0.0054 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/16 17:00,16.7,17.4,16.3,14.3,15,18.3,10.3,-,16.4,18.1,9.8,9.8,16.2,18,17.9,16.5,21.5,15.2,15.2,16.6,13,13,2,2.83 ,-,29.08 ,-,0.47 ,160.6 ,0.507 ,-,-,0.505 ,0.413 ,0.506 ,0.412 ,8.42,7.84,0.10 ,0.09 ,3.15E-05,4.1E+01,2.51E-03,21.82 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/16 23:00,16.7,17.4,16.3,14.3,15,18.3,10.4,-,16.5,18,9.3,9.9,16.2,18,17.9,16.5,21.5,15.3,15.3,16.6,12.9,13,2,2.78 ,-,28.98 ,-,0.47 ,160.6 ,0.507 ,-,-,0.506 ,0.413 ,0.506 ,0.412 ,8.4,7.83,0.10 ,0.09 ,3.15E-05,4.1E+01,7.53E-03,21.23 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/17 5:00,16.7,17.4,16.3,14.3,15,18.4,10.4,-,16.5,18,9.5,10,16.3,18.1,17.9,16.5,21.6,15.3,15.3,16.7,12.9,13,2,2.85 ,-,28.71 ,-,0.47 ,160.8 ,0.507 ,-,-,0.506 ,0.414 ,0.506 ,0.413 ,8.42,7.85,0.10 ,0.09 ,3.15E-05,4.1E+01,7.53E-03,21.01 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/17 11:00,16.8,17.4,16.4,14.3,15.1,18.4,10.4,-,16.5,18,9.5,10,16.3,18.1,18,16.5,21.6,15.3,15.3,16.7,12.9,13,2,2.75 ,-,28.45 ,-,0.47 ,160.9 ,0.507 ,-,-,0.506 ,0.413 ,0.506 ,0.412 ,8.44,7.88,0.11 ,0.09 ,3.15E-05,4.1E+01,2.51E-03,21.29 ,0.0070 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/17 17:00,16.8,17.4,16.4,14.3,15.1,18.4,10.4,-,16.6,18.1,9.7,10.1,16.2,18.1,18,16.6,21.6,15.3,15.3,16.7,12.9,13,2,2.88 ,-,28.31 ,-,0.47 ,160.8 ,0.507 ,-,-,0.505 ,0.413 ,0.506 ,0.412 ,8.42,7.88,0.10 ,0.09 ,3.14E-05,4.2E+01,5.02E-03,21.43 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/17 23:00,16.8,17.5,16.4,14.3,15.1,18.4,10.4,-,16.6,18.1,9.7,10.1,16.2,18.2,18,16.6,21.7,15.4,15.3,16.7,12.9,13,2,2.75 ,-,28.01 ,-,0.47 ,160.9 ,0.507 ,-,-,0.506 ,0.413 ,0.506 ,0.412 ,8.43,7.82,0.10 ,0.09 ,3.14E-05,4.1E+01,7.53E-03,21.39 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/18 5:00,16.8,17.5,16.4,14.2,15.1,18.5,10.3,-,16.9,18.1,9.8,10.2,16.2,18.2,18,16.6,21.7,15.4,15.3,16.7,12.9,13,2,2.85 ,-,27.72 ,-,0.47 ,160.7 ,0.507 ,-,-,0.506 ,0.413 ,0.506 ,0.412 ,8.42,7.83,0.10 ,0.09 ,3.15E-05,4.1E+01,5.02E-03,21.67 ,0.0067 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/18 11:00,16.8,17.5,16.4,14.2,15.2,18.5,10.4,-,17,18.2,9.9,10.3,16.3,18.2,18,16.6,21.7,15.4,15.4,16.7,12.9,13,2,2.83 ,-,27.46 ,-,0.46 ,160.4 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.47,7.85,0.10 ,0.09 ,3.15E-05,4.1E+01,1.00E-02,21.06 ,0.0048 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/18 17:00,17,17.5,16.5,14.2,15.2,18.6,10.4,-,17.1,18.2,9.7,10.2,16.3,18.2,18.1,16.6,21.7,15.3,15.3,16.7,12.9,13,2,2.83 ,-,27.21 ,-,0.46 ,160.1 ,0.507 ,-,-,0.505 ,0.413 ,0.506 ,0.412 ,8.48,7.84,0.10 ,0.09 ,3.16E-05,4.1E+01,7.53E-03,21.06 ,0.0067 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/18 23:00,17,17.5,16.6,14.2,15.3,18.6,10.3,-,17.1,18.2,9.8,10.2,16.3,18.2,18.1,16.6,21.7,15.4,15.3,16.7,12.9,13,2,2.83 ,-,26.86 ,-,0.47 ,160.2 ,0.507 ,-,-,0.506 ,0.413 ,0.506 ,0.412 ,8.46,7.87,0.10 ,0.09 ,3.16E-05,4.1E+01,1.25E-02,21.89 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/19 5:00,17,17.5,16.6,14.2,15.3,18.6,10.3,-,17.1,18.2,9.8,10.3,16.3,18.2,18.1,16.6,21.7,15.4,15.3,16.7,12.9,13,2,2.75 ,-,26.44 ,-,0.46 ,160.4 ,0.507 ,-,-,0.505 ,0.413 ,0.506 ,0.412 ,8.46,7.89,0.10 ,0.09 ,3.16E-05,4.1E+01,5.02E-03,21.71 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/19 11:00,17,17.5,16.5,14.1,15.3,18.6,10.3,-,17.1,18.2,9.9,10.4,16.3,18.2,18.1,16.6,21.7,15.4,15.4,16.7,12.9,12.9,2,2.77 ,-,26.13 ,-,0.46 ,160.7 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.48,7.9,0.10 ,0.09 ,3.16E-05,4.1E+01,1.00E-02,21.35 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/19 17:00,17,17.5,16.6,14.1,15.3,18.6,10.4,-,17.1,18.2,9.9,10.3,16.3,18.2,18.1,16.7,21.7,15.4,15.4,16.7,12.9,12.9,2,2.72 ,-,25.66 ,-,0.47 ,160.7 ,0.507 ,-,-,0.505 ,0.413 ,0.506 ,0.412 ,8.45,7.84,0.10 ,0.09 ,3.11E-05,4.1E+01,2.51E-03,21.71 ,0.0074 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/19 23:00,17,17.5,16.6,14.1,15.4,18.6,10.4,-,17.1,18.2,10,10.4,16.3,18.2,18.1,16.7,21.7,15.4,15.4,16.8,12.9,12.9,2,2.72 ,-,25.45 ,-,0.46 ,160.9 ,0.507 ,-,-,0.506 ,0.413 ,0.506 ,0.412 ,8.48,7.8,0.10 ,0.09 ,3.11E-05,4.1E+01,7.53E-03,21.33 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/20 5:00,17,17.5,16.7,14.1,15.4,18.6,10.3,-,17.1,18.3,10,10.3,16.3,18.3,18.1,16.7,21.7,15.4,15.4,16.8,12.9,12.9,2,2.67 ,-,25.05 ,-,0.46 ,160.9 ,0.507 ,-,-,0.506 ,0.413 ,0.506 ,0.412 ,8.48,7.9,0.10 ,0.09 ,3.14E-05,4.1E+01,1.75E-02,21.81 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/20 11:00,17.1,17.5,16.7,14.1,15.4,18.6,10.4,-,17.1,18.3,10,10.3,16.3,18.3,18.1,16.7,21.7,15.4,15.3,16.8,12.9,12.9,2,2.67 ,-,24.74 ,-,0.47 ,160.9 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.45,7.81,0.10 ,0.09 ,3.14E-05,4.2E+01,1.50E-02,20.47 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/20 17:00,17.1,17.6,16.8,14,15.4,18.7,10.5,-,17.1,18.3,10.1,10.3,16.3,18.3,18.2,16.7,21.7,15.5,15.4,16.8,12.9,12.9,2,2.72 ,-,24.52 ,-,0.47 ,160.7 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.42,7.84,0.10 ,0.09 ,3.14E-05,4.1E+01,1.75E-02,21.12 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/20 23:00,17.1,17.6,16.8,14.1,15.4,18.7,10.5,-,17.1,18.3,10.1,10.4,16.3,18.3,18.2,16.7,21.7,15.5,15.4,16.8,12.9,12.9,2,2.68 ,-,24.35 ,-,0.47 ,160.9 ,0.507 ,-,-,0.506 ,0.413 ,0.506 ,0.412 ,8.42,7.79,0.10 ,0.09 ,3.14E-05,4.1E+01,2.51E-03,21.35 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/21 5:00,17.1,17.6,16.9,14.1,15.4,18.7,10.5,-,17,18.3,10.2,10.3,16.4,18.3,18.2,16.8,21.7,15.6,15.5,16.8,12.9,12.9,2,2.78 ,-,24.18 ,-,0.46 ,160.8 ,0.507 ,-,-,0.506 ,0.413 ,0.506 ,0.412 ,8.44,7.82,0.10 ,0.09 ,3.17E-05,4.1E+01,2.51E-03,21.00 ,0.0072 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/21 11:00,17.1,17.6,16.9,14.1,15.4,18.7,10.5,-,17,18.3,10.3,10.4,16.4,18.3,18.3,16.8,21.7,15.5,15.5,16.8,12.9,12.9,2,2.72 ,-,24.12 ,-,0.47 ,160.8 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.43,7.85,0.10 ,0.09 ,3.17E-05,4.1E+01,5.02E-03,21.04 ,0.0054 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/21 17:00,17.1,17.6,16.9,14.1,15.4,18.7,10.6,-,17,18.3,10.3,10.5,16.4,18.4,18.3,16.8,21.7,15.6,15.6,16.8,12.9,12.9,2,2.78 ,-,24.04 ,-,0.47 ,160.6 ,0.507 ,-,-,0.505 ,0.413 ,0.506 ,0.412 ,8.43,7.84,0.10 ,0.09 ,3.17E-05,4.1E+01,1.00E-02,22.17 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/21 23:00,17.2,17.6,17,14.1,15.5,18.7,10.6,-,16.9,18.4,10.4,10.5,16.5,18.4,18.4,16.8,21.8,15.6,15.6,16.8,12.9,12.9,2,2.75 ,-,23.85 ,-,0.47 ,160.7 ,0.507 ,-,-,0.506 ,0.413 ,0.506 ,0.412 ,8.43,7.84,0.10 ,0.09 ,3.17E-05,4.1E+01,1.00E-02,21.65 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/22 5:00,17.2,17.6,17,14.1,15.5,18.8,10.6,-,16.9,18.4,10.5,10.6,16.5,18.4,18.4,16.8,21.8,15.6,15.5,16.9,12.9,12.9,2,2.78 ,-,23.89 ,-,0.47 ,160.8 ,0.507 ,-,-,0.506 ,0.414 ,0.506 ,0.412 ,8.44,7.84,0.10 ,0.09 ,3.20E-05,4.1E+01,2.51E-03,21.44 ,0.0067 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/22 11:00,17.2,17.7,17,14.1,15.5,18.8,10.7,-,16.9,18.4,10.6,10.6,16.5,18.4,18.4,16.9,21.8,15.6,15.6,16.9,12.9,12.9,2,2.68 ,-,23.61 ,-,0.47 ,161.0 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.4,7.85,0.10 ,0.09 ,3.20E-05,4.1E+01,5.02E-03,20.31 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/22 17:00,17.2,17.7,17,14.1,15.5,18.8,10.7,-,16.9,18.4,10.6,10.7,16.6,18.4,18.4,16.9,21.8,15.7,15.6,16.9,12.9,12.9,2,2.78 ,-,23.71 ,-,0.47 ,161.0 ,0.507 ,-,-,0.505 ,0.413 ,0.506 ,0.412 ,8.42,7.84,0.10 ,0.09 ,3.22E-05,4.1E+01,5.02E-03,20.75 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/22 23:00,17.2,17.7,17,14.1,15.6,18.8,10.7,-,16.9,18.4,10.5,10.2,16.6,18.5,18.4,16.9,21.8,15.7,15.7,16.9,12.9,12.9,2,2.70 ,-,23.58 ,-,0.46 ,161.1 ,0.507 ,-,-,0.506 ,0.414 ,0.506 ,0.412 ,8.42,7.84,0.10 ,0.09 ,3.22E-05,4.1E+01,1.00E-02,21.54 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/23 5:00,17.2,17.7,17.1,14.1,15.6,18.9,10.7,-,16.9,18.4,10.4,10.1,16.6,18.5,18.5,16.9,21.9,15.7,15.7,16.9,12.9,12.9,2,2.68 ,-,23.62 ,-,0.47 ,161.0 ,0.507 ,-,-,0.506 ,0.414 ,0.506 ,0.413 ,8.42,7.84,0.09 ,0.09 ,3.23E-05,4.1E+01,2.51E-03,21.33 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/23 11:00,17.2,17.7,17.1,14.1,15.6,18.9,10.7,-,16.9,18.5,10.5,10.2,16.6,18.5,18.5,17,21.9,15.7,15.7,17.1,12.9,12.9,2,2.68 ,-,23.54 ,-,0.47 ,160.9 ,0.507 ,-,-,0.505 ,0.413 ,0.506 ,0.412 ,8.44,7.85,0.09 ,0.09 ,3.23E-05,4.1E+01,5.02E-03,20.18 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/23 17:00,17.3,17.7,17.1,14.2,15.7,18.9,10.8,-,16.9,18.5,10.6,10.2,16.7,18.6,18.6,17,21.9,15.7,15.7,17.1,12.9,12.9,2,4.52 ,-,23.50 ,-,0.47 ,160.3 ,0.507 ,-,-,0.506 ,0.414 ,0.506 ,0.413 ,8.39,7.8,0.09 ,0.08 ,3.27E-05,4.1E+01,1.75E-02,21.20 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/23 23:00,17.3,17.7,17.1,14.2,15.7,18.9,10.8,-,16.9,18.5,10.8,10.3,16.7,18.6,18.7,17,22,15.8,15.7,17.2,12.9,12.9,2,4.62 ,-,23.71 ,-,0.47 ,159.7 ,0.507 ,-,-,0.506 ,0.414 ,0.506 ,0.413 ,8.42,7.77,0.09 ,0.08 ,3.27E-05,4.1E+01,2.51E-03,21.91 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/24 5:00,17.3,17.7,17.2,14.2,15.8,19,10.8,-,17,18.6,11.1,10.4,16.7,18.7,18.8,17.1,22,15.8,15.8,17.2,12.9,12.9,2,4.62 ,-,23.57 ,-,0.47 ,159.6 ,0.507 ,-,-,0.506 ,0.414 ,0.506 ,0.413 ,8.39,7.81,0.09 ,0.08 ,3.26E-05,4.1E+01,2.51E-03,21.62 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/24 11:00,17.4,17.8,17.2,14.2,15.8,19,10.9,-,17,18.6,11.2,10.4,16.8,18.7,18.7,17.1,22,15.8,15.8,17.2,12.9,12.9,2,4.49 ,-,46.05 ,-,0.47 ,160.2 ,0.507 ,-,-,0.506 ,0.414 ,0.506 ,0.413 ,8.38,7.85,0.09 ,0.08 ,3.26E-05,4.1E+01,1.00E-02,21.06 ,0.0051 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/24 17:00,17.4,17.8,17.3,14.3,15.8,19,10.9,-,17.1,18.7,11.6,10.4,16.8,18.7,18.7,17.2,22,15.9,15.9,17.3,12.9,12.9,2,4.46 ,-,46.09 ,-,0.47 ,160.5 ,0.507 ,-,-,0.506 ,0.414 ,0.506 ,0.413 ,8.42,7.87,0.09 ,0.09 ,1.66E-04,4.1E+01,7.53E-03,21.52 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/24 23:00,17.4,17.9,17.3,14.2,15.9,19.1,10.9,-,17.2,18.7,11.6,10.5,16.9,18.7,18.7,17.2,22.1,15.9,15.8,17.3,12.9,13,2,4.52 ,-,45.84 ,-,0.47 ,161.1 ,0.507 ,-,-,0.506 ,0.414 ,0.506 ,0.413 ,8.41,7.84,0.10 ,0.09 ,3.20E-05,4.1E+01,5.02E-03,20.42 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/25 5:00,17.5,17.9,17.4,14.2,15.9,19.1,10.9,-,17.2,18.8,11.7,10.4,16.9,18.8,18.8,17.2,22.2,15.9,15.9,17.4,12.9,13,2,4.52 ,-,45.82 ,-,0.47 ,161.2 ,0.507 ,-,-,0.506 ,0.414 ,0.506 ,0.413 ,8.41,7.85,0.10 ,0.09 ,3.22E-05,4.1E+01,1.25E-02,21.17 ,0.0053 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/25 11:00,17.5,17.9,17.4,14.2,15.9,19.2,10.9,-,17.2,18.8,11.6,10.3,17,18.8,18.8,17.2,22.2,16,15.9,17.4,12.9,13,2,4.52 ,-,45.54 ,-,0.47 ,161.4 ,0.507 ,-,-,0.506 ,0.413 ,0.506 ,0.412 ,8.43,7.86,0.10 ,0.09 ,3.22E-05,4.1E+01,1.00E-02,21.36 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/25 17:00,17.5,18,17.5,14.2,15.9,19.2,10.9,-,17.3,18.8,11.7,10.3,17,18.9,18.9,17.3,22.3,16,15.9,17.4,12.9,13,2,4.49 ,-,45.13 ,-,0.47 ,161.3 ,0.507 ,-,-,0.506 ,0.413 ,0.506 ,0.413 ,8.4,7.79,0.10 ,0.09 ,3.22E-05,4.1E+01,5.02E-03,21.16 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
