,VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,RPV BELLOWS SEAL AREA(TE-16-114L#1),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Water levels inside PCV were newly added.,FPC skimmer surge tank level of unit3,Temperature in SFP of unit3,FPC skimmer surge tank level of unit4,Temperature in SFP of unit4,Pressure in PCV,Pressure in S/C,Pressure of building inlet nitrogen gas injection,Pressure of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to RPV(B),Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV A,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV A,Surface radiation of filter units at the nitrogen gas injection system to PCV,Outlet flow from PCV gas control system,No.31 area monitor of the central control room,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV B,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV B,note,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/25 23:00,17.6,18,17.5,14.2,16,19.2,10.9,-,17.3,18.9,11.7,10.3,17.1,18.9,18.9,17.3,22.3,16,16,17.5,12.9,13,2,4.54 ,-,44.88 ,-,0.47 ,161.4 ,0.507 ,-,-,0.506 ,0.413 ,0.506 ,0.412 ,8.39,7.83,0.10 ,0.09 ,3.24E-05,4.1E+01,1.50E-02,20.97 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/26 5:00,17.6,18,17.5,14.3,16,19.3,10.9,-,17.3,18.9,11.7,10.3,17.1,18.9,19,17.4,22.4,16,16,17.5,12.9,13,2,4.44 ,-,44.80 ,-,0.47 ,161.3 ,0.507 ,-,-,0.506 ,0.413 ,0.506 ,0.412 ,8.43,7.85,0.10 ,0.09 ,3.24E-05,4.1E+01,2.51E-03,22.54 ,0.0066 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/26 11:00,17.6,18,17.6,14.3,16,19.3,10.9,-,17.4,19,11.6,10.1,17.1,19,19.1,17.4,22.4,16,16,17.5,12.9,13,2,4.54 ,-,44.62 ,-,0.47 ,161.1 ,0.507 ,-,-,0.506 ,0.413 ,0.506 ,0.412 ,8.4,7.87,0.10 ,0.09 ,3.24E-05,4.1E+01,1.25E-02,21.51 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/26 17:00,17.7,18,17.6,14.3,16,19.4,11,-,17.4,19,11.8,10.3,17.1,19.1,19.3,17.4,22.4,16.1,16,17.5,12.9,13,2,4.44 ,-,44.28 ,-,0.47 ,160.5 ,0.507 ,-,-,0.506 ,0.414 ,0.506 ,0.413 ,8.4,7.83,0.09 ,0.08 ,3.24E-05,4.2E+01,1.00E-02,20.38 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/26 23:00,17.7,18,17.5,14.3,16.1,19.4,11,-,17.4,19,12.2,10.8,17.1,19.1,19.4,17.5,22.5,16.1,16,17.5,12.9,13,2,4.44 ,-,44.21 ,-,0.47 ,160.3 ,0.507 ,-,-,0.506 ,0.414 ,0.506 ,0.413 ,8.4,7.83,0.09 ,0.08 ,3.24E-05,4.1E+01,7.53E-03,21.76 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/27 5:00,17.7,18.1,17.5,14.3,16.1,19.4,11,-,17.4,19.1,12.2,10.7,17.2,19.2,19.4,17.5,22.5,16.1,16.1,17.5,12.9,13,2,4.52 ,-,44.01 ,-,0.47 ,160.9 ,0.507 ,-,-,0.506 ,0.414 ,0.506 ,0.413 ,8.41,7.8,0.09 ,0.09 ,3.24E-05,4.1E+01,7.53E-03,21.11 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/27 11:00,17.7,18.1,17.6,14.2,16.1,19.5,11,-,17.4,19.1,12.2,10.5,17.2,19.1,19.3,17.6,22.6,16.1,16.1,17.6,12.9,13,2,4.43 ,-,43.59 ,-,0.47 ,161.3 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.41,7.89,0.10 ,0.09 ,3.20E-05,4.1E+01,1.25E-02,20.96 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/27 17:00,17.8,18.1,17.6,14.3,16.1,19.5,11,-,17.4,19.1,12,10.4,17.2,19.1,19.3,17.6,22.6,16.2,16.1,17.6,12.9,13,2,4.42 ,-,43.19 ,-,0.47 ,161.5 ,0.507 ,-,-,0.505 ,0.413 ,0.506 ,0.412 ,8.4,7.8,0.10 ,0.09 ,3.20E-05,4.1E+01,1.25E-02,21.65 ,0.0068 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/27 23:00,17.8,18.1,17.6,14.3,16.1,19.5,11,-,17.5,19.3,12.5,10.2,17.3,19.1,19.2,17.6,22.7,16.2,16.2,17.6,12.9,13,2,4.47 ,-,42.93 ,-,0.47 ,161.8 ,0.507 ,-,-,0.506 ,0.413 ,0.506 ,0.412 ,8.43,7.8,0.10 ,0.09 ,3.19E-05,4.1E+01,1.75E-02,20.62 ,0.0074 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/28 5:00,17.8,18.2,17.7,14.4,16.2,19.6,11,-,17.4,19.3,12.4,10,17.3,19.2,19.2,17.6,22.7,16.2,16.2,17.7,12.9,13,2,4.47 ,-,42.56 ,-,0.47 ,161.9 ,0.507 ,-,-,0.505 ,0.413 ,0.506 ,0.412 ,8.4,7.82,0.10 ,0.09 ,3.19E-05,4.1E+01,1.50E-02,19.73 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/28 11:00,17.8,18.2,17.7,14.4,16.2,19.6,10.9,-,17.4,19.3,12.3,9.9,17.3,19.3,19.3,17.6,22.7,16.2,16.1,17.7,12.9,13,2,3.04 ,-,42.05 ,-,0.47 ,162.0 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.43,7.91,0.10 ,0.10 ,3.25E-05,4.1E+01,7.53E-03,21.77 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/28 17:00,17.8,18.2,17.7,14.4,16.2,19.6,11,-,17.4,19.3,12.4,9.9,17.3,19.3,19.3,17.7,22.8,16.3,16.2,17.7,12.9,13,2,3.10 ,-,42.04 ,-,0.47 ,162.0 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.44,7.81,0.10 ,0.09 ,3.25E-05,4.1E+01,7.53E-03,21.62 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/28 23:00,17.9,18.2,17.7,14.3,16.2,19.7,11.1,-,17.4,19.4,12.4,9.8,17.3,19.3,19.4,17.7,22.8,16.3,16.2,17.7,12.9,13,2,3.02 ,-,41.65 ,-,0.47 ,162.0 ,0.507 ,-,-,0.506 ,0.413 ,0.506 ,0.412 ,8.42,7.88,0.10 ,0.09 ,3.24E-05,4.1E+01,2.51E-03,20.98 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/29 5:00,17.9,18.2,17.8,14.3,16.2,19.7,11,-,17.4,19.4,12.4,9.9,17.3,19.3,19.4,17.7,22.8,16.3,16.3,17.7,12.9,13,2,3.02 ,-,41.43 ,-,0.46 ,162.0 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.42,7.89,0.10 ,0.09 ,3.24E-05,4.1E+01,1.00E-02,21.39 ,0.0073 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/29 11:00,17.9,18.3,17.8,14.3,16.2,19.7,11.1,-,17.4,19.4,12.5,9.9,17.4,19.4,19.5,17.7,22.9,16.3,16.3,17.8,12.9,13,2,2.94 ,-,40.93 ,-,0.47 ,162.0 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.42,7.84,0.10 ,0.09 ,3.25E-05,4.1E+01,ND,21.47 ,0.0054 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/29 17:00,17.9,18.3,17.8,14.3,16.3,19.7,11.1,-,17.5,19.4,12.7,10.2,17.4,19.4,19.6,17.8,22.9,16.3,16.3,17.8,12.9,13,2,2.94 ,-,40.88 ,-,0.47 ,161.9 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.44,7.85,0.10 ,0.09 ,3.25E-05,4.1E+01,7.53E-03,21.18 ,0.0066 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/29 23:00,17.9,18.3,17.8,14.3,16.3,19.8,11.2,-,17.5,19.5,12.9,10.3,17.4,19.4,19.6,17.8,22.9,16.3,16.4,17.8,12.9,13,2,3.02 ,-,40.56 ,-,0.47 ,162.0 ,0.507 ,-,-,0.506 ,0.413 ,0.506 ,0.413 ,8.42,7.88,0.10 ,0.09 ,3.24E-05,4.1E+01,1.00E-02,20.79 ,0.0070 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/30 5:00,18,18.3,17.8,14.3,16.4,19.8,11.2,-,17.5,19.5,12.9,10.3,17.4,19.4,19.7,17.8,22.9,16.4,16.3,17.8,12.9,13,2,2.99 ,-,40.28 ,-,0.47 ,161.9 ,0.507 ,-,-,0.506 ,0.413 ,0.506 ,0.412 ,8.43,7.87,0.10 ,0.09 ,3.24E-05,4.2E+01,5.02E-03,21.00 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/30 11:00,18,18.3,17.8,14.3,16.4,19.8,11.2,-,17.5,19.5,13,10.4,17.4,19.4,19.7,17.9,23,16.4,16.4,17.9,12.9,13,2,3.02 ,-,40.10 ,-,0.47 ,162.0 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.42,7.82,0.10 ,0.09 ,3.26E-05,4.2E+01,1.00E-02,21.03 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/30 17:00,18,18.4,17.8,14.3,16.4,19.8,11.2,-,17.5,19.5,13.1,10.5,17.5,19.5,19.8,17.9,23,16.4,16.5,17.9,13,13,2,2.99 ,-,39.86 ,-,0.46 ,161.8 ,0.507 ,-,-,0.506 ,0.413 ,0.506 ,0.412 ,8.4,7.9,0.10 ,0.08 ,3.26E-05,4.1E+01,2.51E-03,21.53 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/30 23:00,18,18.4,17.9,14.3,16.5,19.8,11.3,-,17.5,19.6,13.3,10.6,17.5,19.5,19.8,17.9,23,16.5,16.5,17.9,13,13,2,2.97 ,-,39.75 ,-,0.47 ,161.8 ,0.507 ,-,-,0.506 ,0.414 ,0.506 ,0.412 ,8.42,7.87,0.10 ,0.08 ,3.24E-05,4.1E+01,1.00E-02,20.93 ,0.0053 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/31 5:00,18,18.4,17.9,14.3,16.5,19.9,11.3,-,17.6,19.6,13.4,10.7,17.5,19.5,19.8,17.9,23.1,16.5,16.5,17.9,13,13,2,2.97 ,-,39.46 ,-,0.47 ,161.8 ,0.507 ,-,-,0.506 ,0.414 ,0.506 ,0.413 ,8.39,7.84,0.09 ,0.08 ,3.24E-05,4.1E+01,7.53E-03,20.62 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/31 11:00,18.1,18.4,17.9,14.3,16.5,19.9,11.3,-,17.6,19.6,13.5,10.8,17.5,19.5,19.8,18,23.1,16.6,16.5,18,13,13,2,3.04 ,-,54.21 ,-,0.47 ,161.7 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.39,7.81,0.09 ,0.08 ,3.25E-05,4.1E+01,1.00E-02,21.24 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/31 17:00,18.1,18.4,17.9,14.4,16.6,19.9,11.3,-,17.6,19.6,13.6,10.9,17.5,19.6,19.8,18,23.1,16.6,16.5,18,13,13,2,2.94 ,-,67.31 ,-,0.47 ,161.5 ,0.507 ,-,-,0.505 ,0.414 ,0.505 ,0.412 ,8.4,7.83,0.09 ,0.08 ,3.25E-05,4.1E+01,5.02E-03,21.80 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/3/31 23:00,18.1,18.4,17.9,14.4,16.6,19.9,11.4,-,17.6,19.6,13.7,11,17.5,19.6,19.9,18,23.1,16.6,16.6,18,13,13,2,2.87 ,-,66.85 ,-,0.47 ,161.6 ,0.507 ,-,-,0.506 ,0.414 ,0.506 ,0.413 ,8.39,7.85,0.09 ,0.08 ,3.28E-05,4.1E+01,5.02E-03,21.21 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/1 5:00,18.1,18.5,17.9,14.4,16.6,19.9,11.4,-,17.7,19.7,13.8,11.1,17.6,19.6,19.9,18,23.2,16.6,16.6,18,13,13,2,2.97 ,-,67.10 ,-,0.47 ,161.7 ,0.507 ,-,-,0.506 ,0.414 ,0.506 ,0.413 ,8.38,7.84,0.09 ,0.08 ,3.28E-05,4.1E+01,5.02E-03,20.61 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/1 11:00,18.1,18.5,17.9,14.4,16.7,19.9,11.4,-,17.7,19.7,13.8,11.1,17.6,19.6,19.9,18.1,23.2,16.6,16.6,18.1,13,13,2,2.90 ,-,66.89 ,-,0.47 ,161.8 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.39,7.82,0.09 ,0.08 ,3.27E-05,4.1E+01,2.51E-03,21.75 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/1 17:00,18.1,18.5,18,14.5,16.7,20,11.4,-,17.7,19.7,14,11.2,17.6,19.6,19.9,18.1,23.2,16.6,16.6,18.1,13,13,2,2.92 ,-,67.14 ,-,0.48 ,161.8 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.38,7.83,0.09 ,0.08 ,3.27E-05,4.1E+01,1.25E-02,20.76 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/1 23:00,18.1,18.5,18,14.4,16.7,20,11.4,-,17.7,19.7,14,11.2,17.6,19.6,19.9,18.1,23.2,16.7,16.6,18.1,13,13,2,2.86 ,-,67.08 ,-,0.47 ,162.0 ,0.507 ,-,-,0.506 ,0.414 ,0.506 ,0.413 ,8.42,7.81,0.09 ,0.08 ,3.27E-05,4.1E+01,2.51E-03,21.40 ,0.0067 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/2 5:00,18.2,18.5,18,14.5,16.7,20,11.4,-,17.8,19.7,14.1,11.2,17.6,19.6,20,18.1,23.2,16.7,16.6,18.1,13,13,2,2.91 ,-,67.14 ,-,0.47 ,162.1 ,0.507 ,-,-,0.506 ,0.414 ,0.506 ,0.413 ,8.42,7.87,0.09 ,0.08 ,3.27E-05,4.1E+01,1.25E-02,21.61 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/2 11:00,18.2,18.5,18,14.5,16.7,20,11.4,-,17.8,19.8,14.1,11.2,17.6,19.6,20,18.1,23.3,16.7,16.7,18.1,13,13.1,2,2.81 ,-,66.85 ,-,0.47 ,162.2 ,0.507 ,-,-,0.506 ,0.414 ,0.506 ,0.412 ,8.4,7.82,0.10 ,0.08 ,3.26E-05,4.1E+01,2.51E-03,21.22 ,0.0068 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/2 17:00,18.2,18.5,18,14.5,16.8,20,11.5,-,17.8,19.8,14,11.3,17.7,19.7,20,18.2,23.3,16.7,16.7,18.1,13,13,2,2.89 ,-,67.01 ,-,0.47 ,162.2 ,0.507 ,-,-,0.506 ,0.413 ,0.506 ,0.413 ,8.39,7.85,0.09 ,0.08 ,3.26E-05,4.1E+01,5.02E-03,20.67 ,0.0048 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/2 23:00,18.2,18.6,18,14.5,16.8,20.1,11.4,-,17.8,19.7,13.5,11.3,17.7,19.7,20,18.2,23.3,16.7,16.7,18.2,13,13,2,2.82 ,-,67.21 ,-,0.47 ,162.3 ,0.507 ,-,-,0.506 ,0.413 ,0.506 ,0.413 ,8.4,7.83,0.09 ,0.08 ,3.25E-05,4.1E+01,7.53E-03,20.87 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/3 5:00,18.2,18.6,18.1,14.5,16.8,20.1,11.4,-,17.8,19.7,13.6,11.3,17.7,19.7,20,18.2,23.3,16.8,16.7,18.2,13,13,2,2.76 ,-,67.27 ,-,0.47 ,162.3 ,0.507 ,-,-,0.506 ,0.414 ,0.506 ,0.413 ,8.39,7.84,0.09 ,0.08 ,3.25E-05,4.1E+01,5.02E-03,21.22 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/3 11:00,18.2,18.6,18.1,14.5,16.8,20.1,11.5,-,17.8,19.7,13.5,11.4,17.7,19.7,20,18.2,23.4,16.8,16.8,18.2,13,13.1,2,2.86 ,-,67.08 ,-,0.47 ,162.6 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.39,7.79,0.10 ,0.09 ,3.27E-05,4.1E+01,7.53E-03,21.28 ,0.0051 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/3 17:00,18.2,18.6,18.1,14.5,16.8,20.1,11.5,-,17.8,19.8,13.6,11.4,17.7,19.7,20,18.2,23.4,16.8,16.7,18.2,13,13.1,2,2.84 ,-,67.27 ,-,0.47 ,162.5 ,0.507 ,-,-,0.505 ,0.413 ,0.506 ,0.412 ,8.41,7.81,0.09 ,0.08 ,3.27E-05,4.1E+01,1.00E-02,20.94 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/3 23:00,18.2,18.6,18.1,14.5,16.8,20.1,11.5,-,17.8,19.8,13.6,11.4,17.7,19.7,20.1,18.3,23.4,16.8,16.7,18.2,13,13.1,2,2.81 ,-,67.20 ,-,0.47 ,162.6 ,0.507 ,-,-,0.505 ,0.413 ,0.506 ,0.412 ,8.42,7.81,0.09 ,0.08 ,3.25E-05,4.1E+01,7.53E-03,20.51 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/4 5:00,18.2,18.6,18.1,14.5,16.8,20.2,11.4,-,17.8,19.8,13.8,11.5,17.7,19.8,20.1,18.3,23.4,16.8,16.7,18.2,13,13.1,2,2.76 ,-,67.26 ,-,0.46 ,162.6 ,0.507 ,-,-,0.506 ,0.413 ,0.506 ,0.412 ,8.47,7.83,0.09 ,0.08 ,3.25E-05,4.1E+01,1.00E-02,20.80 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/4 11:00,18.2,18.6,18.1,14.5,16.8,20.2,11.5,-,17.9,19.8,13.6,11.4,17.7,19.8,20.1,18.3,23.4,16.8,16.8,18.2,13,13.1,2,2.76 ,-,67.33 ,-,0.47 ,162.7 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.41,7.75,0.09 ,0.08 ,3.23E-05,4.1E+01,1.00E-02,21.79 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/4 17:00,18.3,18.6,18.1,14.5,16.9,20.2,11.6,-,17.9,19.8,13.8,11.5,17.7,19.8,20.1,18.3,23.4,16.9,16.8,18.2,13,13.1,2,2.80 ,-,67.12 ,-,0.47 ,162.5 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.42,7.84,0.09 ,0.08 ,3.23E-05,4.1E+01,1.25E-02,20.83 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/4 23:00,18.3,18.6,18.1,14.5,16.9,20.2,11.6,-,17.9,19.9,14,11.5,17.8,19.8,20.1,18.3,23.5,16.9,16.8,18.3,13,13.1,2,2.74 ,-,67.09 ,-,0.47 ,162.5 ,0.507 ,-,-,0.506 ,0.414 ,0.506 ,0.413 ,8.41,7.88,0.09 ,0.08 ,3.27E-05,4.1E+01,5.02E-03,21.20 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/5 5:00,18.3,18.7,18.2,14.5,16.9,20.2,11.6,-,17.9,19.9,14.2,11.6,17.8,19.8,20.1,18.4,23.5,16.9,16.9,18.3,13,13.1,2,2.79 ,-,67.05 ,-,0.47 ,162.5 ,0.507 ,-,-,0.506 ,0.414 ,0.506 ,0.413 ,8.41,7.87,0.09 ,0.08 ,3.27E-05,4.1E+01,5.02E-03,20.76 ,0.0066 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/5 11:00,18.3,18.7,18.2,14.6,17,20.2,11.6,-,18,19.9,14.3,11.7,17.8,19.8,20.2,18.4,23.5,16.9,16.9,18.3,13.1,13.1,2,2.76 ,-,67.83 ,-,0.47 ,162.5 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.4,7.9,0.09 ,0.08 ,3.24E-05,4.1E+01,5.02E-03,20.72 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/5 17:00,18.3,18.7,18.2,14.6,17,20.2,11.6,-,18,20,14.5,11.7,17.8,19.9,20.2,18.4,23.5,17,16.9,18.3,13.1,13.1,2,2.73 ,-,66.97 ,-,0.47 ,162.3 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.43,7.82,0.09 ,0.08 ,3.24E-05,4.1E+01,5.02E-03,21.73 ,0.0052 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/5 23:00,18.3,18.7,18.2,14.6,17.1,20.3,11.7,-,18,20,14.5,11.8,17.8,19.9,20.2,18.4,23.5,17,16.9,18.3,13.1,13.1,2,2.68 ,-,66.94 ,-,0.47 ,162.3 ,0.507 ,-,-,0.505 ,0.413 ,0.506 ,0.412 ,8.4,7.82,0.09 ,0.08 ,3.30E-05,4.1E+01,5.02E-03,20.72 ,0.0070 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/6 5:00,18.4,18.8,18.2,14.6,17.1,20.3,11.7,-,18,20,14.5,11.9,17.8,19.9,20.2,18.4,23.5,17,17,18.4,13.1,13.1,2,2.68 ,-,66.96 ,-,0.47 ,162.1 ,0.507 ,-,-,0.506 ,0.414 ,0.506 ,0.413 ,8.4,7.88,0.09 ,0.08 ,3.30E-05,4.1E+01,7.53E-03,21.82 ,0.0066 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/6 11:00,18.4,18.8,18.2,14.6,17.2,20.3,11.7,-,18.1,20,14.6,11.9,17.9,19.9,20.2,18.5,23.5,17,17,18.4,13.1,13.1,2,2.70 ,-,67.49 ,-,0.47 ,162.0 ,0.507 ,-,-,0.506 ,0.414 ,0.506 ,0.412 ,8.4,7.92,0.08 ,0.08 ,3.29E-05,4.2E+01,1.00E-02,20.89 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/6 17:00,18.4,18.8,18.2,14.6,17.2,20.3,11.8,-,18.1,20,14.7,12,17.9,19.9,20.3,18.5,23.6,17.1,17,18.4,13.1,13.1,2,2.72 ,-,66.99 ,-,0.48 ,161.8 ,0.507 ,-,-,0.505 ,0.414 ,0.506 ,0.413 ,8.37,7.84,0.08 ,0.08 ,3.29E-05,4.1E+01,7.53E-03,20.87 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/6 23:00,18.4,18.8,18.3,14.6,17.3,20.3,11.8,-,18.2,20,14.8,12.1,17.9,19.9,20.3,18.5,23.6,17.1,17.1,18.5,13.1,13.1,2,2.72 ,-,67.24 ,-,0.47 ,161.9 ,0.507 ,-,-,0.506 ,0.414 ,0.506 ,0.413 ,8.4,7.81,0.08 ,0.08 ,3.27E-05,4.1E+01,7.53E-03,21.02 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/7 5:00,18.5,18.8,18.3,14.6,17.3,20.4,11.8,-,18.2,20.1,14.9,12.2,18,20,20.3,18.6,23.6,17.1,17.1,18.5,13.1,13.1,2,2.72 ,-,67.14 ,-,0.48 ,161.8 ,0.507 ,-,-,0.506 ,0.414 ,0.506 ,0.413 ,8.37,7.81,0.08 ,0.07 ,3.27E-05,4.1E+01,7.53E-03,21.02 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/7 11:00,18.5,18.9,18.3,14.7,17.3,20.4,11.9,-,18.3,20.1,14.9,12.3,18,20,20.3,18.6,23.6,17.1,17.1,18.5,13.1,13.1,2,2.75 ,-,67.06 ,-,0.48 ,161.6 ,0.507 ,-,-,0.505 ,0.414 ,0.506 ,0.413 ,8.38,7.84,0.11 ,0.11 ,3.23E-05,4.1E+01,2.51E-03,23.21 ,0.0070 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/7 17:00,18.5,18.9,18.3,14.7,17.3,20.4,11.9,-,18.3,20.1,15,12.4,18,20,20.3,18.6,23.6,17.2,17.2,18.5,13.1,13.2,2,2.69 ,-,66.99 ,-,0.48 ,161.4 ,0.507 ,-,-,0.506 ,0.414 ,0.506 ,0.413 ,8.39,7.83,0.12 ,0.11 ,3.23E-05,4.1E+01,2.51E-03,23.19 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/7 23:00,18.5,18.9,18.4,14.8,17.4,20.4,11.9,-,18.3,20.1,15.1,12.4,18.1,20.1,20.4,18.6,23.7,17.2,17.2,18.5,13.1,13.2,2,2.80 ,-,66.78 ,-,0.47 ,161.4 ,0.507 ,-,-,0.506 ,0.414 ,0.506 ,0.413 ,8.39,7.77,0.12 ,0.11 ,3.14E-05,4.1E+01,5.02E-03,22.77 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/8 5:00,18.6,18.9,18.4,14.9,17.4,20.5,11.9,-,18.4,20.1,14.9,12.4,18.1,20.1,20.4,18.7,23.7,17.2,17.2,18.6,13.1,13.2,2,2.77 ,-,66.82 ,-,0.48 ,161.3 ,0.507 ,-,-,0.506 ,0.414 ,0.506 ,0.413 ,8.37,7.79,0.12 ,0.11 ,3.14E-05,4.1E+01,7.53E-03,23.55 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/8 11:00,18.6,19,18.4,14.9,17.4,20.5,12,-,18.4,20.2,15.1,12.4,18.1,20.1,20.4,18.7,23.7,17.3,17.2,18.6,13.1,13.2,2,2.79 ,-,66.98 ,-,0.48 ,161.4 ,0.507 ,-,-,0.506 ,0.414 ,0.506 ,0.413 ,8.35,7.8,0.12 ,0.11 ,3.11E-05,4.1E+01,ND,22.76 ,0.0054 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/8 17:00,18.6,19,18.4,14.9,17.4,20.5,12,-,18.4,20.2,15.2,12.5,18.1,20.1,20.4,18.7,23.7,17.3,17.3,18.6,13.2,13.2,2,2.72 ,-,66.72 ,-,0.48 ,161.3 ,0.507 ,-,-,0.506 ,0.414 ,0.506 ,0.413 ,8.37,7.85,0.12 ,0.11 ,3.11E-05,4.1E+01,ND,23.03 ,0.0066 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/8 23:00,18.6,19,18.4,14.9,17.5,20.5,11.9,-,18.4,20.3,15.4,12.5,18.1,20.2,20.5,18.7,23.8,17.3,17.2,18.6,13.1,13.2,2,2.72 ,-,66.93 ,-,0.48 ,161.7 ,0.507 ,-,-,0.506 ,0.414 ,0.506 ,0.413 ,8.4,7.86,0.12 ,0.11 ,3.12E-05,4.1E+01,ND,23.43 ,0.0066 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/9 5:00,18.6,19,18.4,14.9,17.5,20.6,11.8,-,18.4,20.3,15.3,12.5,18.1,20.2,20.5,18.8,23.8,17.3,17.2,18.6,13.2,13.2,2,2.69 ,-,67.00 ,-,0.46 ,161.9 ,0.507 ,-,-,0.506 ,0.414 ,0.506 ,0.413 ,8.42,7.78,0.12 ,0.11 ,3.12E-05,4.1E+01,2.51E-03,22.56 ,0.0068 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/9 11:00,18.6,19,18.4,14.8,17.5,20.6,11.7,-,18.5,20.3,15.2,12.5,18.1,20.2,20.5,18.8,23.8,17.3,17.2,18.6,13.2,13.2,2,2.66 ,-,67.26 ,-,0.48 ,162.3 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.43,7.89,0.13 ,0.12 ,3.18E-05,4.1E+01,7.53E-03,22.38 ,0.0085 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/9 17:00,18.6,19,18.4,14.8,17.5,20.6,11.8,-,18.5,20.3,15.1,12.5,18.1,20.2,20.5,18.8,23.9,17.3,17.2,18.7,13.2,13.2,2,2.64 ,-,67.10 ,-,0.47 ,162.4 ,0.507 ,-,-,0.505 ,0.413 ,0.506 ,0.412 ,8.42,7.84,0.13 ,0.12 ,3.18E-05,4.1E+01,5.02E-03,22.41 ,0.0068 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/9 23:00,18.6,19,18.4,14.8,17.5,20.6,11.9,-,18.5,20.3,15.1,12.3,18.1,20.3,20.6,18.8,23.9,17.3,17.3,18.7,13.2,13.2,2,2.64 ,-,66.92 ,-,0.47 ,162.8 ,0.507 ,-,-,0.506 ,0.414 ,0.506 ,0.413 ,8.41,7.89,0.13 ,0.12 ,3.24E-05,4.1E+01,5.02E-03,22.76 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/10 5:00,18.7,19.1,18.5,14.8,17.5,20.6,11.8,-,18.5,20.3,15,12.4,18.2,20.3,20.6,18.8,23.9,17.4,17.2,18.7,13.2,13.2,2,2.61 ,-,67.02 ,-,0.47 ,162.7 ,0.507 ,-,-,0.506 ,0.413 ,0.506 ,0.412 ,8.42,7.9,0.13 ,0.12 ,3.24E-05,4.1E+01,ND,22.88 ,0.0053 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/10 11:00,18.7,19.1,18.5,14.8,17.5,20.6,11.9,-,18.5,20.3,14.9,12.4,18.2,20.3,20.6,18.8,23.9,17.3,17.3,18.7,13.2,13.2,2,2.54 ,-,67.03 ,-,0.48 ,162.6 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.39,7.81,0.13 ,0.12 ,3.27E-05,4.1E+01,5.02E-03,23.17 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/10 17:00,18.7,19.1,18.5,14.8,17.6,20.7,12,-,18.6,20.4,15.3,12.4,18.2,20.3,20.6,18.9,23.9,17.3,17.3,18.7,13.2,13.2,2,4.49 ,-,66.99 ,-,0.48 ,162.4 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.35,7.85,0.13 ,0.12 ,3.27E-05,4.1E+01,ND,23.97 ,0.0049 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/10 23:00,18.7,19.1,18.5,14.8,17.6,20.7,12,-,18.6,20.3,14.4,12.4,18.2,20.3,20.6,18.9,24,17.4,17.4,18.8,13.2,13.2,2,4.48 ,-,67.05 ,-,0.48 ,162.6 ,0.506 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.37,7.83,0.13 ,0.12 ,3.27E-05,4.1E+01,5.02E-03,22.80 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/11 5:00,18.7,19.1,18.5,14.8,17.6,20.7,12,-,18.6,20.3,14.4,12.4,18.3,20.3,20.7,18.9,24,17.4,17.4,18.8,13.2,13.2,2,4.43 ,-,66.93 ,-,0.47 ,162.6 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.38,7.85,0.13 ,0.12 ,3.27E-05,4.1E+01,2.51E-03,23.63 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/11 11:00,18.8,19.2,18.6,14.8,17.6,20.7,12,-,18.6,20.3,14.5,12.4,18.3,20.4,20.7,18.9,24,17.5,17.4,18.8,13.2,13.2,2,4.39 ,-,67.75 ,-,0.48 ,162.6 ,0.505 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.38,7.83,0.13 ,0.11 ,3.26E-05,4.1E+01,2.51E-03,23.32 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/11 17:00,18.8,19.2,18.6,14.9,17.7,20.7,12.1,-,18.6,20.3,14.7,12.5,18.3,20.4,20.7,19,24,17.5,17.4,18.8,13.2,13.3,2,4.41 ,-,66.99 ,-,0.47 ,162.4 ,0.505 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.36,7.81,0.13 ,0.12 ,3.26E-05,4.1E+01,2.51E-03,23.44 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/11 23:00,18.8,19.2,18.6,14.9,17.7,20.8,12.1,-,18.7,20.3,14.9,12.6,18.3,20.4,20.7,19,24,17.5,17.5,18.8,13.2,13.3,2,4.37 ,-,66.93 ,-,0.47 ,162.2 ,0.506 ,-,-,0.504 ,0.413 ,0.504 ,0.412 ,8.35,7.76,0.12 ,0.12 ,3.22E-05,4.1E+01,2.51E-03,22.51 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/12 5:00,18.8,19.3,18.6,15,17.7,20.8,12.2,-,18.7,20.4,15,12.7,18.4,20.4,20.7,19,24.1,17.6,17.5,18.8,13.2,13.3,2,4.45 ,-,66.95 ,-,0.47 ,162.1 ,0.506 ,-,-,0.504 ,0.413 ,0.505 ,0.412 ,8.35,7.75,0.12 ,0.12 ,3.22E-05,4.1E+01,5.02E-03,22.99 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/12 11:00,18.9,19.3,18.6,15.2,17.7,20.8,12.2,-,18.7,20.4,15.1,12.8,18.3,20.4,20.7,19,24.1,17.6,17.6,18.9,13.2,13.3,2,4.52 ,-,66.62 ,-,0.47 ,161.9 ,0.504 ,-,-,0.502 ,0.411 ,0.502 ,0.410 ,8.34,7.75,0.12 ,0.12 ,3.16E-05,4.1E+01,1.25E-02,23.75 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/12 17:00,18.9,19.3,18.7,15.1,17.8,20.8,12.2,-,18.8,20.4,15.1,12.8,18.4,20.4,20.8,19,24.1,17.6,17.6,18.9,13.2,13.3,2,4.47 ,-,67.90 ,-,0.47 ,162.1 ,0.505 ,-,-,0.503 ,0.412 ,0.503 ,0.411 ,8.33,7.76,0.12 ,0.12 ,3.16E-05,4.1E+01,2.51E-03,22.65 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/12 23:00,18.9,19.4,18.7,15.1,17.7,20.8,12.2,-,18.8,20.5,15.5,12.7,18.4,20.5,20.8,19.1,24.1,17.6,17.6,18.9,13.3,13.3,2,4.36 ,-,66.89 ,-,0.47 ,162.4 ,0.505 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.37,7.85,0.13 ,0.12 ,3.11E-05,4.1E+01,2.51E-03,22.35 ,0.0067 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/13 5:00,18.9,19.4,18.7,15.1,17.8,20.9,12.2,-,18.8,20.5,15.4,12.6,18.4,20.5,20.8,19.1,24.2,17.6,17.6,18.9,13.3,13.3,2,4.39 ,-,66.43 ,-,0.47 ,162.7 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.34,7.86,0.13 ,0.12 ,3.11E-05,4.1E+01,1.00E-02,22.99 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/13 11:00,18.9,19.4,18.7,15.1,17.8,20.9,12.1,-,18.8,20.6,15.3,12.4,18.4,20.5,20.8,19.1,24.2,17.7,17.6,18.9,13.3,13.3,2,3.02 ,-,67.51 ,-,0.47 ,162.8 ,0.504 ,-,-,0.503 ,0.411 ,0.503 ,0.410 ,8.32,7.78,0.13 ,0.12 ,3.10E-05,4.1E+01,2.51E-03,23.22 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/13 17:00,19,19.4,18.7,15.1,17.8,20.9,12.2,-,18.8,20.6,15.3,12.5,18.5,20.5,20.9,19.1,24.2,17.7,17.7,19,13.3,13.3,2,2.99 ,-,66.57 ,-,0.48 ,162.7 ,0.504 ,-,-,0.502 ,0.411 ,0.503 ,0.410 ,8.32,7.75,0.13 ,0.12 ,3.10E-05,4.1E+01,2.51E-03,23.30 ,0.0067 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/13 23:00,19,19.4,18.7,15.1,17.8,20.9,12.3,-,18.8,20.6,15.3,12.5,18.5,20.6,20.9,19.2,24.2,17.7,17.6,19,13.3,13.3,2,2.91 ,-,67.06 ,-,0.47 ,162.9 ,0.505 ,-,-,0.503 ,0.412 ,0.503 ,0.411 ,8.36,7.77,0.13 ,0.12 ,3.15E-05,4.1E+01,5.02E-03,23.13 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/14 5:00,19,19.5,18.8,15.1,17.8,21,12.3,-,18.9,20.6,15.3,12.5,18.5,20.6,20.9,19.2,24.3,17.8,17.7,19,13.3,13.3,2,2.96 ,-,67.46 ,-,0.48 ,162.8 ,0.505 ,-,-,0.504 ,0.412 ,0.503 ,0.411 ,8.34,7.77,0.13 ,0.12 ,3.15E-05,4.1E+01,ND,22.92 ,0.0067 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/14 11:00,19,19.5,18.8,15.1,17.9,21,12.3,-,18.9,20.7,15.4,12.5,18.5,20.6,21,19.2,24.3,17.7,17.7,19.1,13.3,13.4,2,2.96 ,-,53.40 ,-,0.48 ,162.7 ,0.504 ,-,-,0.503 ,0.411 ,0.503 ,0.410 ,8.33,7.81,0.12 ,0.12 ,3.24E-05,4.1E+01,2.51E-03,21.95 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/14 17:00,19,19.5,18.8,15.2,17.9,21,12.4,-,18.9,20.7,15.5,12.7,18.6,20.7,21,19.3,24.4,17.8,17.7,19.1,13.3,13.4,2,2.98 ,-,29.75 ,-,0.47 ,162.6 ,0.504 ,-,-,0.503 ,0.411 ,0.503 ,0.410 ,8.33,7.77,0.12 ,0.12 ,3.24E-05,4.1E+01,5.02E-03,22.81 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/14 23:00,19.1,19.6,18.8,15.3,17.9,21.1,12.4,-,18.9,20.7,15.5,12.7,18.6,20.7,21,19.3,24.4,17.8,17.8,19.1,13.3,13.4,2,2.88 ,-,28.79 ,-,0.47 ,162.6 ,0.505 ,-,-,0.503 ,0.412 ,0.503 ,0.411 ,8.36,7.78,0.12 ,0.12 ,3.32E-05,4.1E+01,5.02E-03,22.88 ,0.0072 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/15 5:00,19.1,19.6,18.9,15.4,17.9,21.1,12.5,-,19,20.7,15.5,12.7,18.6,20.7,21,19.3,24.4,17.9,17.8,19.1,13.4,13.4,2,2.93 ,-,29.26 ,-,0.47 ,162.6 ,0.505 ,-,-,0.503 ,0.412 ,0.503 ,0.411 ,8.31,7.77,0.12 ,0.12 ,3.32E-05,4.1E+01,ND,22.40 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/15 11:00,19.1,19.6,18.9,15.4,18,21.1,12.5,-,19,20.8,15.5,12.7,18.6,20.7,21.1,19.3,24.4,17.9,17.8,19.1,13.4,13.4,2,2.90 ,-,28.62 ,-,0.48 ,162.5 ,0.505 ,-,-,0.504 ,0.412 ,0.503 ,0.411 ,8.31,7.82,0.12 ,0.11 ,3.18E-05,4.1E+01,2.51E-03,23.30 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/15 17:00,19.1,19.6,18.9,15.5,18,21.1,12.5,-,19,20.8,15.7,12.8,18.6,20.8,21.1,19.4,24.4,17.9,17.9,19.2,13.4,13.4,2,2.85 ,-,29.23 ,-,0.47 ,161.9 ,0.505 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.35,7.79,0.12 ,0.11 ,3.18E-05,4.1E+01,ND,22.06 ,0.0048 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/15 23:00,19.2,19.7,19,15.4,18,21.2,12.6,-,19.1,20.8,15.7,13,18.7,20.8,21.1,19.4,24.5,17.9,17.9,19.2,13.4,13.4,2,2.82 ,-,29.15 ,-,0.48 ,161.3 ,0.505 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.3,7.72,0.11 ,0.11 ,3.10E-05,4.1E+01,ND,22.40 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/16 5:00,19.2,19.6,19,14.8,18,21.2,12.6,-,19.1,20.8,15.9,13.1,18.7,20.8,21.1,19.4,24.5,18,18,19.2,13.4,13.4,2,2.88 ,-,29.55 ,-,0.48 ,160.8 ,0.505 ,-,-,0.504 ,0.413 ,0.504 ,0.412 ,8.32,7.8,0.11 ,0.10 ,3.10E-05,4.1E+01,ND,22.72 ,0.0054 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/16 11:00,19.2,19.6,19,15,18.1,21.2,12.6,-,19.2,20.9,15.9,13.2,18.7,20.8,21.2,19.5,24.5,18,18,19.3,13.4,13.4,2,2.88 ,-,29.23 ,-,0.47 ,160.9 ,0.505 ,-,-,0.503 ,0.412 ,0.503 ,0.411 ,8.31,7.75,0.11 ,0.11 ,3.18E-05,4.1E+01,1.25E-02,23.27 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/16 17:00,19.3,19.7,19.1,15.2,18.2,21.2,12.6,-,19.2,20.9,16,13.3,18.7,20.9,21.2,19.5,24.6,18.1,18,19.3,13.4,13.4,2,2.93 ,-,29.23 ,-,0.47 ,161.2 ,0.504 ,-,-,0.503 ,0.412 ,0.503 ,0.411 ,8.3,7.78,0.12 ,0.11 ,3.18E-05,4.1E+01,2.51E-03,22.80 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/16 23:00,19.3,19.7,19.1,15.3,18.2,21.3,12.6,-,19.2,20.9,16,13.4,18.8,20.9,21.2,19.5,24.6,18.1,18,19.4,13.4,13.4,2,2.90 ,-,28.88 ,-,0.46 ,161.5 ,0.505 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.32,7.73,0.12 ,0.11 ,3.27E-05,4.1E+01,1.00E-02,22.62 ,0.0069 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/17 5:00,19.3,19.8,19,15.3,18.2,21.3,12.6,-,19.2,21.2,17,13.3,18.8,20.8,21.3,19.6,24.6,18.1,18,19.4,13.4,13.5,2,2.90 ,-,28.60 ,-,0.47 ,161.7 ,0.505 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.34,7.81,0.12 ,0.11 ,3.27E-05,4.1E+01,1.00E-02,22.80 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/17 11:00,19.3,19.8,19,15.2,18.1,21.3,12.6,-,19.2,21.2,16.7,12.7,18.8,20.9,21.3,19.6,24.6,18.1,18,19.4,13.4,13.5,2,2.85 ,-,28.87 ,-,0.46 ,162.2 ,0.505 ,-,-,0.503 ,0.412 ,0.503 ,0.411 ,8.29,7.79,0.12 ,0.12 ,3.31E-05,4.1E+01,1.00E-02,22.24 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/17 17:00,19.4,19.8,19.1,15.2,18.2,21.4,12.6,-,19.2,21.2,16.6,12.7,18.8,20.9,21.4,19.6,24.7,18.1,18,19.4,13.4,13.5,2,2.77 ,-,28.23 ,-,0.47 ,162.6 ,0.505 ,-,-,0.503 ,0.412 ,0.503 ,0.411 ,8.33,7.8,0.13 ,0.12 ,3.31E-05,4.1E+01,2.51E-03,22.78 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/17 23:00,19.4,19.8,19.1,15,18.2,21.4,12.6,-,19.2,21.3,16.4,12.5,18.8,20.9,21.4,19.6,24.7,18.1,18.1,19.5,13.4,13.5,2,2.75 ,-,28.13 ,-,0.47 ,163.1 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.38,7.77,0.13 ,0.13 ,3.23E-05,4.1E+01,5.02E-03,23.68 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/18 5:00,19.4,19.9,19.1,15,18.2,21.4,12.6,-,19.3,21.3,16.4,12.4,18.9,21,21.4,19.7,24.7,18.1,18,19.5,13.5,13.5,2,2.85 ,-,27.54 ,-,0.46 ,163.1 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.37,7.82,0.13 ,0.12 ,3.23E-05,4.1E+01,2.51E-03,22.30 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/18 11:00,19.4,19.9,19.1,14.9,18.3,21.4,12.6,-,19.3,21.3,16.3,12.3,18.9,21,21.4,19.7,24.8,18.1,18.1,19.5,13.5,13.5,2,2.74 ,-,28.86 ,-,0.47 ,163.1 ,0.505 ,-,-,0.503 ,0.412 ,0.503 ,0.411 ,8.34,7.76,0.13 ,0.12 ,3.14E-05,4.1E+01,2.51E-03,22.49 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/18 17:00,19.4,19.9,19.1,15,18.3,21.5,12.7,-,19.3,21.3,16.4,12.3,18.9,21,21.5,19.7,24.8,18.2,18.1,19.5,13.5,13.5,2,2.82 ,-,45.70 ,-,0.47 ,162.7 ,0.505 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.35,7.81,0.13 ,0.12 ,3.14E-05,4.1E+01,7.53E-03,21.85 ,0.0067 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/18 23:00,19.5,20,19.2,15,18.3,21.5,12.7,-,19.3,21.3,16.6,12.4,18.9,21.1,21.5,19.7,24.8,18.2,18.2,19.5,13.5,13.5,2,2.72 ,-,46.03 ,-,0.47 ,162.4 ,0.505 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.31,7.74,0.13 ,0.12 ,3.11E-05,4.1E+01,2.51E-03,22.61 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/19 5:00,19.5,20,19.2,15.1,18.4,21.5,12.8,-,19.4,21.4,16.6,12.5,19,21.1,21.5,19.8,24.8,18.2,18.2,19.5,13.5,13.5,2,2.69 ,-,45.15 ,-,0.47 ,162.2 ,0.505 ,-,-,0.504 ,0.412 ,0.504 ,0.412 ,8.32,7.8,0.12 ,0.11 ,3.11E-05,4.1E+01,ND,23.27 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/19 11:00,19.5,20,19.2,15.1,18.4,21.5,12.8,-,19.4,21.4,16.6,12.5,19,21.1,21.5,19.8,24.8,18.3,18.2,19.6,13.5,13.5,2,2.75 ,-,49.34 ,-,0.48 ,162.3 ,0.504 ,-,-,0.503 ,0.412 ,0.503 ,0.411 ,8.27,7.76,0.13 ,0.11 ,3.15E-05,4.1E+01,5.02E-03,22.87 ,0.0058 ,2.46E-07,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/19 17:00,19.6,20.1,19.2,15.1,18.4,21.6,12.9,-,19.4,21.4,16.7,12.6,19,21.1,21.5,19.8,24.9,18.3,18.2,19.6,13.5,13.5,2,2.70 ,-,66.73 ,-,0.47 ,162.2 ,0.504 ,-,-,0.503 ,0.411 ,0.503 ,0.411 ,8.33,7.77,0.13 ,0.11 ,3.15E-05,4.1E+01,2.51E-03,22.44 ,0.0076 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/19 23:00,19.6,20.1,19.3,15.1,18.4,21.6,12.9,-,19.5,21.4,16.7,12.6,19,21.2,21.5,19.9,24.9,18.3,18.3,19.6,13.5,13.6,2,2.72 ,-,66.93 ,-,0.47 ,162.5 ,0.505 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.32,7.72,0.13 ,0.11 ,3.26E-05,4.1E+01,5.02E-03,21.54 ,0.0067 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/20 5:00,19.6,20.1,19.3,15,18.4,21.6,12.9,-,19.5,21.4,16.8,12.6,19,21.2,21.6,19.9,24.9,18.4,18.3,19.7,13.5,13.6,2,2.59 ,-,67.04 ,-,0.47 ,162.5 ,0.505 ,-,-,0.504 ,0.412 ,0.504 ,0.412 ,8.32,7.77,0.13 ,0.11 ,3.26E-05,4.1E+01,ND,22.11 ,0.0071 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/20 11:00,19.6,20.1,19.3,15.1,18.5,21.6,12.9,-,19.5,21.5,16.8,12.6,19.1,21.2,21.6,19.9,25,18.4,18.3,19.7,13.5,13.6,2,2.65 ,-,67.07 ,-,0.47 ,162.3 ,0.504 ,-,-,0.503 ,0.411 ,0.503 ,0.411 ,8.31,7.72,0.12 ,0.11 ,3.31E-05,4.1E+01,2.51E-03,22.37 ,0.0077 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/20 17:00,19.6,20.2,19.3,15.1,18.5,21.7,12.9,-,19.5,21.5,16.9,12.8,19.1,21.2,21.6,19.9,25,18.4,18.3,19.7,13.6,13.6,2,2.60 ,-,66.93 ,-,0.47 ,161.9 ,0.504 ,-,-,0.503 ,0.411 ,0.503 ,0.411 ,8.32,7.76,0.12 ,0.11 ,3.31E-05,4.1E+01,5.02E-03,22.78 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/20 23:00,19.7,20.2,19.3,15.2,18.6,21.7,13,-,19.6,21.5,17,12.9,19.1,21.2,21.6,19.9,25,18.4,18.4,19.7,13.6,13.6,2,2.73 ,-,66.96 ,-,0.47 ,162.0 ,0.505 ,-,-,0.503 ,0.412 ,0.503 ,0.411 ,8.31,7.74,0.12 ,0.11 ,3.16E-05,4.1E+01,2.51E-03,22.59 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/21 5:00,19.7,20.2,19.4,15.2,18.6,21.7,13,-,19.6,21.5,17.1,13,19.2,21.3,21.7,20,25,18.5,18.4,19.8,13.6,13.6,2,2.70 ,-,66.69 ,-,0.48 ,161.8 ,0.504 ,-,-,0.503 ,0.412 ,0.503 ,0.411 ,8.3,7.78,0.12 ,0.11 ,3.16E-05,4.1E+01,1.00E-02,21.97 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/21 11:00,19.7,20.2,19.4,15.3,18.6,21.7,13,-,19.6,21.6,17.1,13.1,19.2,21.3,21.7,20,25.1,18.5,18.4,19.8,13.6,13.6,2,2.65 ,-,67.43 ,-,0.48 ,161.8 ,0.503 ,-,-,0.502 ,0.410 ,0.502 ,0.410 ,8.28,7.69,0.12 ,0.11 ,3.22E-05,4.1E+01,7.53E-03,22.41 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/21 17:00,19.7,20.3,19.4,15.3,18.7,21.7,13.1,-,19.7,21.6,17.1,13.1,19.2,21.3,21.7,20,25.1,18.5,18.5,19.8,13.6,13.6,2,4.54 ,-,65.58 ,-,0.47 ,161.8 ,0.504 ,-,-,0.502 ,0.411 ,0.502 ,0.410 ,8.26,7.71,0.12 ,0.11 ,3.22E-05,4.1E+01,2.51E-03,22.04 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/21 23:00,19.8,20.3,19.5,15.3,18.7,21.8,13.1,-,19.7,21.6,17.2,13.1,19.2,21.3,21.7,20.1,25.2,18.5,18.5,19.9,13.6,13.6,2,4.51 ,-,67.25 ,-,0.48 ,162.0 ,0.505 ,-,-,0.503 ,0.412 ,0.503 ,0.411 ,8.32,7.7,0.12 ,0.11 ,3.29E-05,4.1E+01,7.53E-03,21.86 ,0.0047 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/22 5:00,19.8,20.3,19.5,15.2,18.7,21.8,13,-,19.7,21.6,17.1,13.1,19.3,21.3,21.8,20.1,25.2,18.6,18.5,19.9,13.6,13.7,2,4.45 ,-,67.08 ,-,0.47 ,162.3 ,0.505 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.32,7.77,0.12 ,0.11 ,3.29E-05,4.1E+01,ND,21.79 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/22 11:00,19.8,20.3,19.5,15.2,18.7,21.8,12.8,-,19.7,21.7,17.1,13,19.2,21.3,21.8,20.1,25.2,18.5,18.5,19.9,13.6,13.7,2,4.38 ,-,67.66 ,-,0.47 ,162.4 ,0.504 ,-,-,0.503 ,0.411 ,0.503 ,0.410 ,8.27,7.77,0.12 ,0.11 ,3.15E-05,4.1E+01,ND,22.19 ,0.0067 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/22 17:00,19.8,20.3,19.5,15.2,18.7,21.8,12.9,-,19.7,21.7,17,13,19.2,21.4,21.8,20.1,25.3,18.6,18.5,19.9,13.7,13.7,2,4.38 ,-,67.34 ,-,0.46 ,162.6 ,0.504 ,-,-,0.503 ,0.411 ,0.503 ,0.411 ,8.28,7.75,0.13 ,0.12 ,3.15E-05,4.1E+01,ND,23.23 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/22 23:00,19.8,20.3,19.5,15,18.7,21.9,12.9,-,19.7,21.7,16.9,12.9,19.2,21.4,21.8,20.2,25.3,18.6,18.6,19.9,13.7,13.7,2,4.38 ,-,67.03 ,-,0.47 ,162.9 ,0.505 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.34,7.78,0.13 ,0.12 ,3.34E-05,4.1E+01,2.51E-03,22.59 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/23 5:00,19.9,20.4,19.5,14.8,18.7,21.9,12.9,-,19.8,21.7,16.9,12.9,19.3,21.4,21.9,20.2,25.3,18.6,18.5,19.9,13.7,13.7,2,4.32 ,-,67.75 ,-,0.46 ,163.1 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.34,7.81,0.13 ,0.12 ,3.34E-05,4.1E+01,1.00E-02,22.37 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/23 11:00,19.9,20.4,19.5,14.8,18.7,21.9,12.9,-,19.8,21.7,16.8,12.8,19.3,21.4,21.9,20.2,25.3,18.6,18.6,20,13.7,13.7,2,4.35 ,-,66.70 ,-,0.47 ,163.1 ,0.505 ,-,-,0.503 ,0.411 ,0.503 ,0.411 ,8.34,7.79,0.13 ,0.12 ,3.16E-05,4.1E+01,7.53E-03,23.28 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/23 17:00,19.9,20.4,19.6,14.7,18.7,21.9,13,-,19.8,21.8,16.9,12.8,19.3,21.5,21.9,20.2,25.4,18.6,18.6,20,13.7,13.7,2,4.30 ,-,66.29 ,-,0.47 ,162.9 ,0.505 ,-,-,0.503 ,0.412 ,0.503 ,0.411 ,8.31,7.77,0.13 ,0.12 ,3.16E-05,4.1E+01,1.00E-02,21.34 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/23 23:00,19.9,20.4,19.6,14.5,18.7,22,13,-,19.8,21.8,16.9,12.8,19.3,21.5,21.9,20.2,25.4,18.7,18.6,20,13.7,13.7,2,4.27 ,-,66.46 ,-,0.47 ,163.2 ,0.505 ,-,-,0.504 ,0.412 ,0.504 ,0.412 ,8.34,7.76,0.13 ,0.12 ,3.19E-05,4.1E+01,2.51E-03,22.78 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/24 5:00,19.9,20.5,19.6,14.3,18.8,22,13,-,19.8,21.8,16.8,12.7,19.3,21.5,21.9,20.3,25.5,18.7,18.6,20,13.7,13.8,2,4.24 ,-,68.13 ,-,0.46 ,163.3 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.412 ,8.35,7.8,0.13 ,0.12 ,3.19E-05,4.1E+01,1.25E-02,22.19 ,0.0068 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/24 11:00,19.9,20.5,19.6,14.3,18.8,22,13,-,19.8,21.8,16.8,12.7,19.3,21.5,22,20.3,25.5,18.7,18.7,20.1,13.7,13.8,2,4.16 ,-,67.59 ,-,0.47 ,163.3 ,0.505 ,-,-,0.503 ,0.412 ,0.503 ,0.411 ,8.33,7.81,0.13 ,0.12 ,3.34E-05,4.1E+01,2.51E-03,22.36 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/24 17:00,19.9,20.5,19.6,14.4,18.8,22,13.1,-,19.8,21.8,16.9,12.7,19.4,21.6,22,20.3,25.5,18.7,18.7,20.1,13.8,13.8,2,4.29 ,-,65.96 ,-,0.47 ,163.1 ,0.505 ,-,-,0.503 ,0.412 ,0.503 ,0.411 ,8.35,7.75,0.13 ,0.12 ,3.34E-05,4.1E+01,5.02E-03,22.10 ,0.0052 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/24 23:00,20,20.5,19.7,14.3,18.8,22,13.1,-,19.9,21.8,16.8,12.7,19.4,21.6,22,20.3,25.6,18.8,18.7,20.1,13.7,13.8,2,4.16 ,-,67.18 ,-,0.48 ,163.4 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.34,7.79,0.13 ,0.12 ,3.19E-05,4.1E+01,2.51E-03,22.29 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/25 5:00,20,20.5,19.7,14.3,18.8,22.1,13.1,-,19.9,21.9,16.8,12.6,19.4,21.6,22,20.4,25.6,18.8,18.8,20.1,13.8,13.8,2,4.19 ,-,67.22 ,-,0.47 ,163.5 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.36,7.79,0.13 ,0.13 ,3.19E-05,4.1E+01,7.53E-03,22.11 ,0.0069 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/25 11:00,20,20.5,19.7,14.3,18.9,22.1,13.1,-,19.9,21.9,16.7,12.6,19.4,21.6,22,20.4,25.6,18.8,18.7,20.1,13.8,13.8,2,4.16 ,-,67.53 ,-,0.47 ,163.5 ,0.505 ,-,-,0.504 ,0.411 ,0.503 ,0.410 ,8.4,7.81,0.13 ,0.12 ,3.15E-05,4.1E+01,ND,22.42 ,0.0067 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/25 17:00,20,20.6,19.7,14.4,18.9,22.1,13.2,-,19.9,21.9,16.8,12.7,19.4,21.6,22.1,20.4,25.6,18.8,18.8,20.2,13.8,13.8,2,2.79 ,-,66.29 ,-,0.47 ,163.2 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.34,7.81,0.12 ,0.11 ,3.15E-05,4.1E+01,2.51E-03,22.87 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/25 23:00,20.1,20.6,19.7,14.5,18.9,22.1,13.3,-,19.9,21.9,16.9,12.8,19.5,21.7,22.1,20.4,25.6,18.9,18.8,20.2,13.8,13.8,2,2.74 ,-,66.91 ,-,0.47 ,163.0 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.33,7.8,0.12 ,0.11 ,3.27E-05,4.1E+01,7.53E-03,22.40 ,0.0077 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/26 5:00,20.1,20.6,19.8,14.7,18.9,22.1,13.3,-,20,21.9,17,12.9,19.5,21.7,22.1,20.4,25.7,19,18.8,20.2,13.8,13.8,2,2.74 ,-,66.77 ,-,0.47 ,162.5 ,0.507 ,-,-,0.505 ,0.414 ,0.505 ,0.413 ,8.35,7.75,0.12 ,0.11 ,3.27E-05,4.1E+01,2.51E-03,22.36 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/26 11:00,20.1,20.7,19.8,14.8,18.9,22.2,13.3,-,20,22,17.2,12.9,19.5,21.7,22.1,20.5,25.6,18.9,18.9,20.2,13.8,13.8,2,2.69 ,-,66.40 ,-,0.48 ,162.0 ,0.508 ,-,-,0.507 ,0.415 ,0.507 ,0.414 ,8.35,7.85,0.11 ,0.11 ,3.24E-05,4.1E+01,2.51E-03,22.59 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/26 17:00,20.2,20.7,19.8,14.9,19,22.2,13.4,-,20,22,17.2,13.2,19.5,21.7,22.1,20.5,25.7,19,18.9,20.2,13.8,13.9,2,2.71 ,-,66.88 ,-,0.47 ,161.5 ,0.506 ,-,-,0.505 ,0.413 ,0.505 ,0.413 ,8.31,7.8,0.11 ,0.10 ,3.24E-05,4.1E+01,1.00E-02,22.24 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/26 23:00,20.2,20.7,19.8,15,19.1,22.2,13.4,-,20.1,22,17.1,13.3,19.6,21.7,22.2,20.5,25.7,19,18.9,20.3,13.8,13.9,2,2.76 ,-,65.36 ,-,0.47 ,161.8 ,0.507 ,-,-,0.505 ,0.414 ,0.505 ,0.413 ,8.31,7.8,0.11 ,0.11 ,3.13E-05,4.1E+01,7.53E-03,21.79 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/27 5:00,20.2,20.7,19.9,15,19.1,22.2,13.4,-,20.1,22,17,13.3,19.6,21.7,22.2,20.6,25.7,19,18.9,20.3,13.8,13.9,2,2.69 ,-,66.43 ,-,0.47 ,162.4 ,0.507 ,-,-,0.506 ,0.414 ,0.506 ,0.413 ,8.38,7.82,0.12 ,0.11 ,3.13E-05,4.1E+01,7.53E-03,23.27 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/27 11:00,20.2,20.7,19.9,14.8,19.2,22.2,13.4,-,20.1,22,17,13.2,19.6,21.7,22.2,20.6,25.8,19,18.9,20.3,13.9,13.9,2,2.69 ,-,68.93 ,-,0.47 ,162.8 ,0.506 ,-,-,0.504 ,0.413 ,0.504 ,0.412 ,8.34,7.78,0.12 ,0.11 ,3.23E-05,4.1E+01,2.51E-03,22.12 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/27 17:00,20.2,20.7,19.9,14.7,19.1,22.2,13.4,-,20.1,22.1,16.9,13.2,19.6,21.8,22.2,20.6,25.8,19,19,20.3,13.9,13.9,2,2.66 ,-,66.84 ,-,0.47 ,163.0 ,0.506 ,-,-,0.504 ,0.413 ,0.504 ,0.412 ,8.35,7.81,0.12 ,0.11 ,3.23E-05,4.1E+01,5.02E-03,22.22 ,0.0076 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/27 23:00,20.2,20.8,19.9,14.6,19.1,22.2,13.5,-,20.1,22.1,16.8,13.1,19.6,21.8,22.2,20.6,25.9,19,19,20.3,13.9,13.9,2,2.66 ,-,67.92 ,-,0.47 ,163.2 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.413 ,8.35,7.79,0.12 ,0.11 ,3.32E-05,4.1E+01,5.02E-03,21.72 ,0.0054 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/28 5:00,20.2,20.8,19.9,14.6,19.1,22.3,13.5,-,20.1,22.1,16.7,13,19.7,21.8,22.2,20.6,25.9,19,19,20.3,13.9,13.9,2,2.61 ,-,66.77 ,-,0.47 ,163.1 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.36,7.8,0.12 ,0.11 ,3.32E-05,4.1E+01,2.51E-03,22.18 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/28 11:00,20.2,20.8,19.9,14.6,19.1,22.3,13.5,-,20.1,22.1,16.7,13,19.7,21.8,22.3,20.6,25.9,19.1,19,20.4,13.9,13.9,2,2.51 ,-,67.46 ,-,0.47 ,163.0 ,0.505 ,-,-,0.503 ,0.412 ,0.503 ,0.411 ,8.3,7.8,0.12 ,0.11 ,3.19E-05,4.1E+01,7.53E-03,21.46 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/28 17:00,20.3,20.8,19.9,14.6,19.1,22.3,13.6,-,20.2,22.1,16.7,12.9,19.7,21.8,22.3,20.6,25.9,19,19,20.4,13.9,14,2,3.70 ,-,66.60 ,-,0.47 ,162.8 ,0.505 ,-,-,0.504 ,0.413 ,0.504 ,0.411 ,8.32,7.8,0.12 ,0.11 ,3.19E-05,4.1E+01,ND,21.70 ,0.0066 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/28 23:00,20.3,20.8,20,14.6,19.1,22.3,13.6,-,20.2,22.1,16.8,13,19.7,21.8,22.3,20.7,25.9,19.1,19.1,20.4,13.9,14,2,3.70 ,-,66.99 ,-,0.47 ,162.8 ,0.506 ,-,-,0.505 ,0.413 ,0.504 ,0.412 ,8.33,7.8,0.12 ,0.11 ,3.18E-05,4.1E+01,5.02E-03,22.12 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/29 5:00,20.3,20.8,20,14.6,19.2,22.4,13.6,-,20.2,22.1,16.8,13.1,19.7,21.9,22.3,20.7,25.9,19.1,19.1,20.4,13.9,14,2,3.67 ,-,67.40 ,-,0.47 ,162.7 ,0.506 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.33,7.8,0.12 ,0.11 ,3.18E-05,4.1E+01,2.51E-03,21.72 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/29 11:00,20.3,20.9,20,14.7,19.2,22.4,13.7,-,20.2,22.2,16.9,13.1,19.7,21.9,22.3,20.7,25.9,19.2,19.1,20.4,13.9,14,2,3.64 ,-,66.93 ,-,0.47 ,162.5 ,0.505 ,-,-,0.504 ,0.413 ,0.504 ,0.412 ,8.34,7.77,0.12 ,0.11 ,3.34E-05,4.1E+01,2.51E-03,21.24 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/29 17:00,20.4,20.9,20,14.8,19.2,22.4,13.7,-,20.2,22.2,17,13.2,19.7,21.9,22.3,20.7,25.9,19.2,19.1,20.4,14,14,2,3.64 ,-,66.89 ,-,0.47 ,162.2 ,0.505 ,-,-,0.504 ,0.413 ,0.504 ,0.412 ,8.33,7.84,0.11 ,0.10 ,3.34E-05,4.1E+01,2.51E-03,22.39 ,0.0066 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/29 23:00,20.4,20.9,20.1,14.9,19.3,22.4,13.7,-,20.3,22.2,17.1,13.3,19.8,21.9,22.4,20.7,25.9,19.2,19.2,20.5,14,14,2,3.62 ,-,66.78 ,-,0.47 ,161.9 ,0.506 ,-,-,0.505 ,0.413 ,0.504 ,0.412 ,8.32,7.8,0.11 ,0.10 ,3.12E-05,4.1E+01,5.02E-03,21.85 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/30 5:00,20.4,20.9,20.1,15.1,19.3,22.4,13.7,-,20.3,22.2,17.3,13.5,19.8,21.9,22.4,20.7,25.9,19.2,19.2,20.5,14,14,2,3.62 ,-,66.80 ,-,0.47 ,161.5 ,0.506 ,-,-,0.505 ,0.413 ,0.505 ,0.413 ,8.32,7.83,0.11 ,0.10 ,3.12E-05,4.1E+01,1.00E-02,22.11 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/30 11:00,20.4,21,20.1,15.2,19.3,22.4,13.7,-,20.3,22.3,17.4,13.6,19.8,22,22.4,20.8,25.9,19.3,19.2,20.5,14,14,2,3.62 ,-,67.19 ,-,0.48 ,161.4 ,0.506 ,-,-,0.504 ,0.413 ,0.504 ,0.412 ,8.31,7.78,0.11 ,0.10 ,3.37E-05,4.1E+01,ND,22.20 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/30 17:00,20.5,21,20.1,15.2,19.4,22.5,13.8,-,20.4,22.3,17.4,13.7,19.9,22,22.4,20.8,26,19.2,19.3,20.5,14,14.1,2,3.56 ,-,67.25 ,-,0.48 ,161.7 ,0.506 ,-,-,0.504 ,0.413 ,0.504 ,0.412 ,8.32,7.74,0.11 ,0.10 ,3.37E-05,4.1E+01,ND,21.71 ,0.0069 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/4/30 23:00,20.5,21,20.2,15.1,19.4,22.5,13.8,-,20.4,22.3,17.5,13.8,19.9,22,22.4,20.8,26,19.3,19.3,20.6,14,14.1,2,3.59 ,-,66.02 ,-,0.48 ,162.1 ,0.506 ,-,-,0.505 ,0.413 ,0.505 ,0.413 ,8.31,7.8,0.12 ,0.11 ,3.14E-05,4.1E+01,ND,21.88 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/1 5:00,20.5,21,20.2,15,19.4,22.5,13.8,-,20.4,22.3,17.5,13.7,19.9,22,22.5,20.8,26,19.3,19.3,20.6,14,14.1,2,3.59 ,-,66.64 ,-,0.48 ,162.2 ,0.506 ,-,-,0.505 ,0.413 ,0.505 ,0.413 ,8.33,7.78,0.12 ,0.10 ,3.14E-05,4.1E+01,2.51E-03,22.28 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/1 11:00,20.5,21.1,20.2,14.9,19.4,22.5,13.8,-,20.4,22.3,17.5,13.7,19.9,22,22.5,20.9,26,19.3,19.3,20.6,14.1,14.1,2,3.56 ,-,66.88 ,-,0.48 ,162.3 ,0.505 ,-,-,0.504 ,0.412 ,0.504 ,0.412 ,8.3,7.78,0.12 ,0.11 ,3.35E-05,4.1E+01,7.53E-03,21.93 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/1 17:00,20.5,21.1,20.2,14.9,19.4,22.5,13.8,-,20.4,22.4,17.5,13.8,19.9,22,22.5,20.9,26.1,19.4,19.3,20.6,14.1,14.1,2,3.56 ,-,66.92 ,-,0.48 ,162.1 ,0.505 ,-,-,0.504 ,0.413 ,0.504 ,0.412 ,8.32,7.78,0.12 ,0.10 ,3.35E-05,4.1E+01,7.53E-03,22.12 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/1 23:00,20.6,21.1,20.2,14.9,19.5,22.6,13.9,-,20.5,22.4,17.4,13.8,20,22.1,22.5,20.9,26.1,19.4,19.3,20.6,14.1,14.1,2,3.56 ,-,66.50 ,-,0.48 ,162.5 ,0.506 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.32,7.81,0.12 ,0.11 ,3.13E-05,4.1E+01,5.02E-03,22.71 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/2 5:00,20.6,21.1,20.2,14.8,19.5,22.6,13.8,-,20.5,22.4,17.5,13.7,20,22.1,22.5,20.9,26.1,19.4,19.4,20.7,14.1,14.1,2,3.56 ,-,66.34 ,-,0.48 ,162.7 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.413 ,8.33,7.77,0.12 ,0.11 ,3.13E-05,4.1E+01,1.00E-02,22.22 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/2 11:00,20.6,21.1,20.3,14.8,19.4,22.6,13.8,-,20.5,22.4,17.4,13.6,20,22.1,22.5,20.9,26.1,19.4,19.3,20.7,14.1,14.2,2,3.54 ,-,67.96 ,-,0.48 ,162.9 ,0.505 ,-,-,0.504 ,0.413 ,0.504 ,0.412 ,8.33,7.83,0.13 ,0.11 ,3.33E-05,4.1E+01,1.00E-02,22.75 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/2 17:00,20.6,21.1,20.3,14.7,19.4,22.6,13.8,-,20.5,22.4,17.3,13.6,20,22.1,22.6,20.9,26.1,19.5,19.4,20.7,14.1,14.2,2,3.44 ,-,66.25 ,-,0.48 ,163.0 ,0.505 ,-,-,0.504 ,0.412 ,0.504 ,0.412 ,8.33,7.76,0.13 ,0.12 ,3.33E-05,4.1E+01,5.02E-03,23.25 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/2 23:00,20.6,21.1,20.3,14.6,19.4,22.6,13.9,-,20.5,22.4,17.2,13.5,20,22.1,22.6,21,26.1,19.4,19.4,20.8,14.2,14.2,2,3.41 ,-,66.20 ,-,0.48 ,163.3 ,0.506 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.35,7.8,0.13 ,0.12 ,3.14E-05,4.1E+01,ND,22.06 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/3 5:00,20.6,21.1,20.3,14.6,19.4,22.7,13.9,-,20.5,22.4,17.2,13.5,20,22.2,22.6,21,26.2,19.4,19.4,20.8,14.2,14.2,2,3.46 ,-,67.07 ,-,0.48 ,163.3 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.39,7.77,0.13 ,0.12 ,3.14E-05,4.1E+01,5.02E-03,22.45 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/3 11:00,20.6,21.1,20.3,14.7,19.4,22.7,13.8,-,20.5,22.5,17.2,13.4,20,22.2,22.6,21,26.2,19.4,19.4,20.8,14.2,14.2,2,3.56 ,-,67.01 ,-,0.48 ,163.2 ,0.505 ,-,-,0.504 ,0.412 ,0.504 ,0.412 ,8.34,7.82,0.13 ,0.12 ,3.27E-05,4.1E+01,5.02E-03,22.00 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/3 17:00,20.6,21.2,20.3,14.7,19.5,22.7,13.9,-,20.5,22.5,17.2,13.4,20.1,22.2,22.6,21,26.2,19.5,19.4,20.8,14.2,14.2,2,3.46 ,-,66.86 ,-,0.47 ,162.9 ,0.506 ,-,-,0.504 ,0.413 ,0.504 ,0.412 ,8.31,7.76,0.12 ,0.11 ,3.27E-05,4.1E+01,7.53E-03,22.52 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/3 23:00,20.7,21.2,20.4,14.8,19.5,22.7,14,-,20.5,22.5,17.3,13.3,20.1,22.2,22.7,21.1,26.2,19.5,19.5,20.8,14.2,14.2,2,3.41 ,-,66.44 ,-,0.48 ,163.0 ,0.506 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.32,7.81,0.13 ,0.11 ,3.28E-05,4.1E+01,ND,21.39 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/4 5:00,20.7,21.2,20.4,14.8,19.5,22.8,14,-,20.5,22.5,17.3,13.4,20.1,22.3,22.7,21.1,26.2,19.4,19.5,20.8,14.2,14.2,2,3.41 ,-,66.73 ,-,0.48 ,162.9 ,0.506 ,-,-,0.505 ,0.413 ,0.505 ,0.413 ,8.33,7.77,0.12 ,0.11 ,3.28E-05,4.1E+01,ND,22.03 ,0.0051 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/4 11:00,20.7,21.2,20.4,14.8,19.5,22.8,14,-,20.6,22.5,17.3,13.4,20.1,22.3,22.7,21.1,26.2,19.5,19.5,20.8,14.2,14.3,2,3.41 ,-,66.77 ,-,0.48 ,162.7 ,0.505 ,-,-,0.504 ,0.412 ,0.503 ,0.411 ,8.32,7.77,0.12 ,0.11 ,3.19E-05,4.1E+01,2.51E-03,22.70 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/4 17:00,20.7,21.2,20.4,14.9,19.5,22.8,14.1,-,20.6,22.6,17.4,13.5,20.1,22.3,22.7,21.1,26.2,19.6,19.5,20.9,14.2,14.3,2,3.44 ,-,66.87 ,-,0.48 ,162.4 ,0.505 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.33,7.75,0.12 ,0.11 ,3.19E-05,4.1E+01,ND,22.22 ,0.0050 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/4 23:00,20.8,21.3,20.5,14.9,19.6,22.8,14.1,-,20.6,22.6,17.6,13.6,20.2,22.3,22.8,21.1,26.2,19.6,19.6,20.9,14.3,14.3,2,3.41 ,-,68.41 ,-,0.47 ,162.4 ,0.506 ,-,-,0.504 ,0.413 ,0.504 ,0.412 ,8.27,7.77,0.12 ,0.11 ,3.30E-05,4.1E+01,ND,22.12 ,0.0051 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/5 5:00,20.8,21.3,20.5,15,19.6,22.8,14.1,-,20.6,22.6,17.6,13.7,20.2,22.3,22.8,21.1,26.2,19.6,19.6,20.9,14.3,14.3,2,3.36 ,-,66.53 ,-,0.48 ,162.3 ,0.506 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.31,7.78,0.12 ,0.11 ,3.30E-05,4.1E+01,7.53E-03,22.15 ,0.0050 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/5 11:00,20.8,21.3,20.5,15,19.6,22.9,14.1,-,20.6,22.6,17.6,13.7,20.2,22.4,22.8,21.2,26.2,19.7,19.6,20.9,14.3,14.3,2,3.39 ,-,66.38 ,-,0.48 ,162.3 ,0.505 ,-,-,0.503 ,0.412 ,0.503 ,0.411 ,8.26,7.78,0.12 ,0.11 ,3.19E-05,4.1E+01,5.02E-03,21.54 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/5 17:00,20.8,21.3,20.5,14.9,19.6,22.9,14.2,-,20.7,22.7,17.7,13.8,20.3,22.4,22.8,21.2,26.3,19.7,19.7,20.9,14.3,14.3,2,3.31 ,-,66.67 ,-,0.47 ,161.8 ,0.505 ,-,-,0.504 ,0.412 ,0.503 ,0.411 ,8.28,7.75,0.12 ,0.11 ,3.19E-05,4.1E+01,2.51E-03,22.07 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/5 23:00,20.8,21.4,20.6,15,19.6,22.9,14.2,-,20.7,22.7,17.6,13.5,20.3,22.4,22.9,21.2,26.3,19.7,19.7,20.9,14.3,14.3,2,3.39 ,-,66.85 ,-,0.48 ,161.7 ,0.505 ,-,-,0.504 ,0.413 ,0.504 ,0.412 ,8.25,7.75,0.12 ,0.10 ,3.29E-05,4.1E+01,1.00E-02,21.98 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/6 5:00,20.9,21.4,20.6,15.1,19.7,22.9,14.2,-,20.7,22.7,17.7,13.6,20.3,22.4,22.9,21.2,26.3,19.8,19.8,21,14.3,14.4,2,3.33 ,-,66.61 ,-,0.48 ,161.5 ,0.506 ,-,-,0.504 ,0.413 ,0.504 ,0.412 ,8.3,7.78,0.11 ,0.10 ,3.29E-05,4.1E+01,7.53E-03,21.81 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
