,VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,RPV BELLOWS SEAL AREA(TE-16-114L#1),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Water levels inside PCV were newly added.,FPC skimmer surge tank level of unit3,Temperature in SFP of unit3,FPC skimmer surge tank level of unit4,Temperature in SFP of unit4,Pressure in PCV,Pressure in S/C,Pressure of building inlet nitrogen gas injection,Pressure of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to RPV(B),Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV A,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV A,Surface radiation of filter units at the nitrogen gas injection system to PCV,Outlet flow from PCV gas control system,No.31 area monitor of the central control room,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV B,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV B,note,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/6 11:00,20.9,21.4,20.6,15.1,19.7,23,14.3,-,20.8,22.7,17.7,13.7,20.3,22.4,22.9,21.3,26.3,19.8,19.8,21,14.3,14.4,2,3.44 ,-,65.30 ,-,0.48 ,161.5 ,0.505 ,-,-,0.504 ,0.412 ,0.503 ,0.412 ,8.27,7.79,0.11 ,0.10 ,3.27E-05,4.1E+01,2.51E-03,22.46 ,0.0074 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/6 17:00,21,21.5,20.7,15.1,19.7,23,14.3,-,20.8,22.8,17.8,13.8,20.4,22.5,22.9,21.3,26.4,19.8,19.8,21,14.3,14.4,2,3.39 ,-,67.40 ,-,0.48 ,161.4 ,0.505 ,-,-,0.504 ,0.413 ,0.504 ,0.412 ,8.27,7.76,0.11 ,0.10 ,3.27E-05,4.1E+01,ND,22.23 ,0.0071 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/6 23:00,21,21.5,20.7,15.1,19.8,23,14.3,-,20.9,22.8,17.8,13.8,20.4,22.5,23,21.3,26.4,19.9,19.8,21.1,14.4,14.4,2,3.36 ,-,66.86 ,-,0.47 ,161.5 ,0.506 ,-,-,0.504 ,0.413 ,0.504 ,0.412 ,8.28,7.76,0.11 ,0.10 ,3.17E-05,4.1E+01,1.00E-02,22.04 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/7 5:00,21,21.5,20.7,15,19.8,23,14.4,-,20.9,22.8,17.9,13.9,20.4,22.5,23,21.4,26.4,19.9,19.9,21.1,14.4,14.4,2,3.36 ,-,67.05 ,-,0.47 ,161.8 ,0.506 ,-,-,0.505 ,0.413 ,0.505 ,0.413 ,8.28,7.76,0.12 ,0.10 ,3.17E-05,4.1E+01,ND,21.34 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/7 11:00,21,21.6,20.8,15,19.8,23.1,14.4,-,21,22.8,17.9,13.9,20.5,22.6,23,21.4,26.4,19.9,19.8,21.1,14.4,14.4,2,3.33 ,-,66.52 ,-,0.47 ,162.0 ,0.506 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.34,7.81,0.12 ,0.10 ,3.34E-05,4.1E+01,5.02E-03,22.17 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/7 17:00,21,21.6,20.8,15.1,19.8,23.1,14.4,-,20.9,22.8,17.8,14,20.5,22.6,23,21.4,26.4,19.9,19.9,21.2,14.4,14.4,2,3.31 ,-,66.69 ,-,0.48 ,161.9 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.413 ,8.32,7.76,0.12 ,0.10 ,3.34E-05,4.1E+01,ND,21.62 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/7 23:00,21.1,21.6,20.8,15.1,19.9,23.1,14.3,-,20.9,22.9,17.8,14.1,20.5,22.6,23,21.4,26.4,19.9,19.8,21.2,14.4,14.5,2,3.33 ,-,66.45 ,-,0.48 ,161.6 ,0.507 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.33,7.83,0.12 ,0.10 ,3.16E-05,4.1E+01,1.00E-02,21.93 ,0.0080 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/8 5:00,21.1,21.6,20.8,15.1,19.9,23.1,14.3,-,20.9,22.9,18,14.2,20.5,22.6,23.1,21.4,26.4,19.9,19.8,21.1,14.4,14.5,2,3.28 ,-,66.45 ,-,0.47 ,161.2 ,0.507 ,-,-,0.505 ,0.414 ,0.505 ,0.413 ,8.34,7.8,0.11 ,0.10 ,3.16E-05,4.1E+01,5.02E-03,21.64 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/8 11:00,21.1,21.6,20.8,15.2,19.9,23.1,14.3,-,20.9,22.9,17.9,14.1,20.5,22.6,23.1,21.4,26.3,19.8,19.8,21.1,14.4,14.5,2,3.31 ,-,66.35 ,-,0.47 ,161.3 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.3,7.84,0.12 ,0.10 ,3.26E-05,4.1E+01,ND,21.65 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/8 17:00,21.1,21.6,20.8,15.1,20,23.1,14.3,-,20.9,22.9,17.8,14.1,20.5,22.7,23.1,21.4,26.3,19.9,19.8,21.1,14.4,14.5,2,3.34 ,-,67.64 ,-,0.48 ,161.6 ,0.505 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.32,7.83,0.12 ,0.11 ,3.26E-05,4.1E+01,5.02E-03,22.17 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/8 23:00,21.1,21.6,20.8,15.1,20,23.2,14.3,-,20.9,22.9,17.8,14,20.5,22.7,23.1,21.4,26.3,19.9,19.9,21.2,14.5,14.5,2,3.21 ,-,66.29 ,-,0.48 ,162.1 ,0.505 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.32,7.9,0.12 ,0.11 ,3.33E-05,4.1E+01,7.53E-03,20.84 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/9 5:00,21,21.6,20.8,15,20,23.2,14.3,-,20.9,22.9,17.8,14,20.5,22.7,23.1,21.4,26.4,19.8,19.9,21.2,14.5,14.5,2,3.23 ,-,66.85 ,-,0.47 ,162.3 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.35,7.82,0.12 ,0.11 ,3.33E-05,4.1E+01,5.02E-03,21.48 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/9 11:00,21,21.6,20.8,15,20,23.2,14.3,-,20.9,22.9,17.7,14,20.5,22.7,23.1,21.4,26.4,19.9,19.8,21.2,14.5,14.5,2,3.21 ,-,26.89 ,-,0.48 ,162.2 ,0.504 ,-,-,0.503 ,0.411 ,0.503 ,0.410 ,8.33,7.82,0.13 ,0.11 ,3.16E-05,4.1E+01,2.51E-03,21.74 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/9 17:00,21,21.6,20.8,15,20,23.2,14.3,-,20.9,22.9,17.7,14,20.5,22.7,23.1,21.4,26.4,19.9,19.9,21.2,14.5,14.5,2,3.23 ,-,50.07 ,-,0.48 ,162.1 ,0.504 ,-,-,0.503 ,0.411 ,0.503 ,0.410 ,8.28,7.81,0.12 ,0.11 ,3.16E-05,4.1E+01,2.51E-03,21.59 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/9 23:00,21.1,21.6,20.8,15,20,23.2,14.3,-,20.9,22.9,17.7,14,20.5,22.7,23.1,21.4,26.4,19.9,19.9,21.2,14.5,14.5,2,3.21 ,-,51.59 ,-,0.47 ,162.1 ,0.505 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.32,7.76,0.12 ,0.11 ,3.18E-05,4.1E+01,2.51E-03,21.60 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/10 5:00,21.1,21.6,20.8,15.1,20,23.2,14.3,-,20.9,22.9,17.8,14,20.5,22.7,23.1,21.4,26.4,19.9,19.9,21.2,14.5,14.6,2,3.18 ,-,49.70 ,-,0.47 ,162.0 ,0.505 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.32,7.78,0.12 ,0.11 ,3.18E-05,4.1E+01,ND,22.06 ,0.0069 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/10 11:00,21.1,21.6,20.8,15.1,20,23.2,14.3,-,20.9,23,17.8,14.1,20.5,22.7,23.1,21.4,26.4,20,19.9,21.2,14.5,14.6,2,3.18 ,-,49.23 ,-,0.47 ,161.9 ,0.504 ,-,-,0.503 ,0.411 ,0.503 ,0.410 ,8.31,7.76,0.12 ,0.11 ,3.35E-05,4.1E+01,7.53E-03,22.26 ,0.0068 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/10 17:00,21.1,21.6,20.8,15.1,20,23.2,14.4,-,20.9,22.9,17.8,14.1,20.5,22.7,23.1,21.4,26.4,19.9,19.9,21.2,14.5,14.6,2,3.18 ,-,66.69 ,-,0.48 ,161.8 ,0.504 ,-,-,0.503 ,0.411 ,0.503 ,0.411 ,8.32,7.83,0.12 ,0.10 ,3.35E-05,4.1E+01,2.51E-03,21.63 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/10 23:00,21.1,21.6,20.8,15.1,20,23.2,14.4,-,20.9,23,17.8,14.2,20.5,22.7,23.1,21.4,26.4,19.9,19.9,21.2,14.6,14.6,2,3.10 ,-,66.68 ,-,0.48 ,162.1 ,0.505 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.31,7.77,0.12 ,0.11 ,3.16E-05,4.1E+01,2.51E-03,21.13 ,0.0052 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/11 5:00,21.1,21.6,20.8,15,19.9,23.2,14.4,-,20.9,23,17.8,14.2,20.5,22.7,23.1,21.4,26.4,20,20,21.3,14.6,14.6,2,3.08 ,-,66.42 ,-,0.48 ,162.2 ,0.505 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.34,7.79,0.12 ,0.11 ,3.16E-05,4.1E+01,ND,21.61 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/11 11:00,21.1,21.6,20.9,15,19.9,23.2,14.4,-,20.9,23,17.8,14.1,20.5,22.7,23.1,21.4,26.4,20,19.9,21.2,14.6,14.6,2,3.08 ,-,67.97 ,-,0.48 ,162.2 ,0.504 ,-,-,0.503 ,0.411 ,0.503 ,0.410 ,8.3,7.76,0.12 ,0.11 ,3.23E-05,4.1E+01,2.51E-03,21.82 ,0.0054 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/11 17:00,21.1,21.6,20.9,15.1,19.9,23.2,14.4,-,20.9,23,17.8,14.1,20.5,22.8,23.1,21.4,26.4,20,19.9,21.2,14.6,14.6,2,4.94 ,-,65.57 ,-,0.47 ,162.1 ,0.504 ,-,-,0.503 ,0.411 ,0.503 ,0.411 ,8.3,7.75,0.12 ,0.10 ,3.23E-05,4.1E+01,2.51E-03,21.59 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/11 23:00,21.1,21.6,20.9,15.1,19.8,23.2,14.4,-,20.9,23,17.8,14.1,20.5,22.8,23.1,21.4,26.4,20,19.9,21.3,14.6,14.7,2,4.96 ,-,65.89 ,-,0.47 ,162.3 ,0.505 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.31,7.84,0.12 ,0.11 ,3.29E-05,4.1E+01,2.51E-03,20.46 ,0.0053 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/12 5:00,21.1,21.6,20.9,15.1,19.8,23.2,14.4,-,20.9,23,17.9,14,20.5,22.8,23.1,21.4,26.4,20,19.9,21.2,14.6,14.7,2,4.94 ,-,66.63 ,-,0.47 ,162.4 ,0.506 ,-,-,0.504 ,0.412 ,0.504 ,0.412 ,8.34,7.79,0.12 ,0.11 ,3.29E-05,4.1E+01,ND,21.19 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/12 11:00,21.1,21.6,20.9,15.1,19.8,23.2,14.4,-,20.9,23,17.9,14,20.5,22.8,23.2,21.5,26.4,20,20,21.2,14.6,14.7,2,4.73 ,-,68.25 ,-,0.48 ,162.4 ,0.504 ,-,-,0.503 ,0.411 ,0.503 ,0.411 ,8.28,7.79,0.12 ,0.11 ,3.15E-05,4.1E+01,1.00E-02,20.54 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/12 17:00,21.1,21.6,20.9,15.1,19.8,23.2,14.5,-,20.9,23,18,14,20.6,22.8,23.2,21.5,26.4,20,20,21.3,14.7,14.7,2,4.83 ,-,66.59 ,-,0.48 ,162.3 ,0.504 ,-,-,0.503 ,0.411 ,0.503 ,0.411 ,8.33,7.73,0.11 ,0.10 ,3.15E-05,4.1E+01,5.02E-03,21.03 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/12 23:00,21.1,21.7,20.9,15.1,19.8,23.3,14.5,-,21,23,17.9,14,20.6,22.8,23.2,21.5,26.4,20,19.9,21.3,14.7,14.7,2,4.81 ,-,66.82 ,-,0.48 ,162.3 ,0.505 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.32,7.78,0.11 ,0.10 ,3.27E-05,4.1E+01,7.53E-03,21.22 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/13 5:00,21.1,21.7,20.9,15.1,19.8,23.3,14.5,-,21,23,18,14.1,20.6,22.8,23.2,21.5,26.4,20,20,21.3,14.7,14.7,2,4.70 ,-,67.07 ,-,0.48 ,162.3 ,0.505 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.33,7.74,0.11 ,0.10 ,3.27E-05,4.1E+01,2.51E-03,21.82 ,0.0067 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/13 11:00,21.1,21.7,20.9,15.1,19.8,23.3,14.5,-,21,23,18,14.1,20.6,22.8,23.2,21.5,26.4,20,20,21.3,14.7,14.7,2,4.70 ,-,67.12 ,-,0.48 ,162.2 ,0.504 ,-,-,0.503 ,0.411 ,0.503 ,0.410 ,8.32,7.78,0.11 ,0.10 ,3.27E-05,4.1E+01,7.53E-03,21.03 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/13 17:00,21.2,21.7,21,15.2,19.9,23.3,14.5,-,21,23,18,14.2,20.6,22.8,23.2,21.5,26.4,20,20.1,21.3,14.7,14.7,2,4.70 ,-,67.56 ,-,0.48 ,161.9 ,0.504 ,-,-,0.503 ,0.412 ,0.503 ,0.411 ,8.31,7.83,0.11 ,0.10 ,3.27E-05,4.1E+01,5.02E-03,20.28 ,0.0067 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/13 23:00,21.2,21.7,21,15.2,19.9,23.3,14.6,-,21.1,23,18.1,14.4,20.7,22.8,23.2,21.5,26.4,20.1,20.1,21.4,14.7,14.8,2,4.76 ,-,67.91 ,-,0.47 ,162.0 ,0.505 ,-,-,0.503 ,0.412 ,0.504 ,0.411 ,8.3,7.79,0.11 ,0.10 ,3.21E-05,4.1E+01,ND,21.20 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/14 5:00,21.2,21.7,21,15.3,19.9,23.3,14.6,-,21.1,23.1,18.1,14.4,20.7,22.9,23.2,21.5,26.4,20.1,20.1,21.4,14.7,14.8,2,4.73 ,-,66.44 ,-,0.48 ,161.9 ,0.505 ,-,-,0.503 ,0.412 ,0.504 ,0.411 ,8.31,7.85,0.11 ,0.10 ,3.21E-05,4.1E+01,7.53E-03,20.46 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/14 11:00,21.2,21.7,21,15.3,19.9,23.3,14.6,-,21.1,23.1,18.1,14.4,20.7,22.9,23.2,21.6,26.5,20.1,20.1,21.4,14.7,14.8,2,4.73 ,-,66.54 ,-,0.48 ,161.8 ,0.504 ,-,-,0.503 ,0.412 ,0.503 ,0.411 ,8.23,7.76,0.11 ,0.10 ,3.37E-05,4.1E+01,7.53E-03,20.75 ,0.0069 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/14 17:00,21.2,21.7,21,15.3,19.9,23.3,14.6,-,21.1,23.1,18.2,14.5,20.7,22.9,23.2,21.6,26.5,20.1,20.1,21.4,14.8,14.8,2,4.76 ,-,67.38 ,-,0.48 ,161.6 ,0.504 ,-,-,0.503 ,0.412 ,0.503 ,0.411 ,8.31,7.81,0.11 ,0.10 ,3.37E-05,4.1E+01,ND,21.50 ,0.0066 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/14 23:00,21.2,21.8,21,15.4,20,23.3,14.7,-,21.1,23.1,18.2,14.6,20.7,22.9,23.2,21.6,26.5,20.1,20.1,21.4,14.8,14.8,2,4.63 ,-,67.99 ,-,0.47 ,161.5 ,0.505 ,-,-,0.503 ,0.412 ,0.504 ,0.411 ,8.28,7.75,0.11 ,0.10 ,3.16E-05,4.1E+01,2.51E-03,21.10 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/15 5:00,21.3,21.8,21.1,15.4,20,23.4,14.7,-,21.2,23.1,18.3,14.7,20.8,22.9,23.3,21.6,26.5,20.2,20.2,21.4,14.8,14.8,2,4.73 ,-,66.65 ,-,0.48 ,161.4 ,0.505 ,-,-,0.504 ,0.412 ,0.504 ,0.412 ,8.28,7.81,0.11 ,0.10 ,3.16E-05,4.1E+01,2.51E-03,20.63 ,0.0073 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/15 11:00,21.3,21.8,21.1,15.4,20,23.4,14.7,-,21.2,23.1,18.3,14.7,20.8,22.9,23.3,21.6,26.5,20.2,20.2,21.5,14.8,14.9,2,4.76 ,-,64.39 ,-,0.48 ,161.3 ,0.504 ,-,-,0.503 ,0.411 ,0.503 ,0.410 ,8.3,7.76,0.11 ,0.10 ,3.37E-05,4.1E+01,2.51E-03,20.65 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/15 17:00,21.3,21.8,21.1,15.5,20,23.4,14.7,-,21.2,23.1,18.3,14.8,20.8,22.9,23.3,21.6,26.5,20.2,20.2,21.5,14.8,14.9,2,4.78 ,-,66.98 ,-,0.48 ,161.1 ,0.504 ,-,-,0.503 ,0.412 ,0.503 ,0.411 ,8.27,7.78,0.10 ,0.09 ,3.37E-05,4.1E+01,5.02E-03,21.10 ,0.0066 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/15 23:00,21.3,21.8,21.1,15.6,20,23.4,14.8,-,21.2,23.2,18.3,14.8,20.8,22.9,23.3,21.7,26.5,20.2,20.2,21.5,14.8,14.9,2,4.68 ,-,67.20 ,-,0.48 ,161.1 ,0.505 ,-,-,0.504 ,0.412 ,0.504 ,0.412 ,8.31,7.77,0.10 ,0.09 ,3.19E-05,4.1E+01,2.51E-03,20.99 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/16 5:00,21.3,21.8,21.1,15.6,20,23.4,14.8,-,21.3,23.2,18.4,14.9,20.8,22.9,23.3,21.7,26.5,20.2,20.2,21.5,14.9,14.9,2,4.68 ,-,66.36 ,-,0.48 ,161.0 ,0.505 ,-,-,0.504 ,0.412 ,0.504 ,0.412 ,8.28,7.77,0.10 ,0.09 ,3.19E-05,4.1E+01,2.51E-03,21.12 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/16 11:00,21.4,21.9,21.1,15.7,20.1,23.4,14.8,-,21.3,23.2,18.4,14.9,20.9,23,23.3,21.7,26.5,20.3,20.2,21.5,14.9,14.9,2,4.76 ,-,67.85 ,-,0.48 ,161.1 ,0.504 ,-,-,0.503 ,0.412 ,0.503 ,0.411 ,8.25,7.73,0.10 ,0.09 ,3.36E-05,4.1E+01,5.02E-03,20.66 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/16 17:00,21.4,21.9,21.2,15.8,20.1,23.4,14.8,-,21.3,23.2,18.4,15,20.9,23,23.3,21.7,26.5,20.3,20.2,21.6,14.9,14.9,2,4.81 ,-,67.20 ,-,0.48 ,161.0 ,0.504 ,-,-,0.503 ,0.412 ,0.503 ,0.411 ,8.27,7.73,0.10 ,0.10 ,3.36E-05,4.1E+01,7.53E-03,20.59 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/16 23:00,21.4,21.9,21.2,15.8,20.1,23.5,14.9,-,21.3,23.2,18.4,15,20.9,23,23.4,21.7,26.5,20.3,20.3,21.6,14.9,14.9,2,4.74 ,-,66.48 ,-,0.49 ,161.2 ,0.505 ,-,-,0.504 ,0.412 ,0.504 ,0.411 ,8.31,7.78,0.10 ,0.10 ,3.16E-05,4.1E+01,2.51E-03,19.81 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/17 5:00,21.4,21.9,21.2,15.9,20.1,23.5,14.9,-,21.4,23.2,18.5,15,20.9,23,23.4,21.7,26.5,20.3,20.3,21.6,14.9,15,2,4.76 ,-,66.18 ,-,0.48 ,161.1 ,0.505 ,-,-,0.504 ,0.412 ,0.504 ,0.412 ,8.28,7.75,0.10 ,0.10 ,3.16E-05,4.1E+01,5.02E-03,20.58 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/17 11:00,21.4,21.9,21.2,15.9,20.1,23.5,14.9,-,21.4,23.3,18.5,15.1,21,23,23.4,21.7,26.5,20.3,20.3,21.6,14.9,15,2,3.36 ,-,66.88 ,-,0.48 ,161.0 ,0.506 ,-,-,0.505 ,0.413 ,0.505 ,0.413 ,8.34,7.76,0.10 ,0.10 ,3.37E-05,4.1E+01,ND,21.20 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/17 17:00,21.5,21.9,21.2,16,20.1,23.5,14.9,-,21.4,23.3,18.5,15.1,21,23,23.4,21.8,26.5,20.3,20.4,21.6,14.9,15,2,3.54 ,-,65.86 ,-,0.48 ,160.8 ,0.505 ,-,-,0.504 ,0.413 ,0.504 ,0.412 ,8.3,7.81,0.10 ,0.09 ,3.37E-05,4.1E+01,2.51E-03,21.44 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/17 23:00,21.5,22,21.3,16,20.2,23.5,14.9,-,21.4,23.3,18.5,15.1,21,23.1,23.4,21.8,26.5,20.4,20.3,21.7,15,15,2,3.52 ,-,64.14 ,-,0.47 ,161.1 ,0.506 ,-,-,0.504 ,0.413 ,0.504 ,0.412 ,8.31,7.73,0.10 ,0.10 ,3.23E-05,4.1E+01,1.25E-02,20.60 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/18 5:00,21.5,22,21.3,16.1,20.2,23.6,14.9,-,21.4,23.3,18.5,14.9,21,23.1,23.4,21.8,26.6,20.4,20.4,21.7,15,15,2,3.52 ,-,65.77 ,-,0.47 ,161.1 ,0.506 ,-,-,0.505 ,0.413 ,0.505 ,0.413 ,8.33,7.82,0.10 ,0.10 ,3.23E-05,4.1E+01,5.02E-03,20.87 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/18 11:00,21.5,22,21.3,16.1,20.2,23.6,15,-,21.4,23.3,18.5,15,21.1,23.1,23.4,21.8,26.6,20.4,20.4,21.7,15,15,2,3.49 ,-,66.58 ,-,0.48 ,161.1 ,0.508 ,-,-,0.507 ,0.415 ,0.506 ,0.414 ,8.31,7.75,0.10 ,0.10 ,9.04E-05,4.1E+01,1.00E-02,20.13 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/18 17:00,21.5,22,21.3,16.1,20.2,23.6,15,-,21.4,23.3,18.5,15,21.1,23.2,23.5,21.8,26.6,20.5,20.5,21.7,15,15.1,2,3.46 ,-,67.04 ,-,0.47 ,160.9 ,0.505 ,-,-,0.503 ,0.412 ,0.503 ,0.411 ,8.3,7.71,0.10 ,0.10 ,3.22E-05,4.1E+01,2.51E-03,21.11 ,0.0054 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/18 23:00,21.6,22.1,21.3,16.2,20.2,23.6,15,-,21.4,23.4,18.5,15,21.1,23.2,23.5,21.8,26.6,20.5,20.5,21.7,15,15.1,2,3.52 ,-,67.94 ,-,0.47 ,160.7 ,0.506 ,-,-,0.505 ,0.413 ,0.504 ,0.412 ,8.29,7.78,0.10 ,0.09 ,3.38E-05,4.1E+01,7.53E-03,20.04 ,0.0077 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/19 5:00,21.6,22.1,21.4,16.2,20.2,23.6,15,-,21.4,23.4,18.5,15,21.1,23.2,23.5,21.9,26.6,20.5,20.5,21.8,15,15.1,2,3.44 ,-,66.32 ,-,0.47 ,160.7 ,0.506 ,-,-,0.505 ,0.413 ,0.505 ,0.413 ,8.32,7.74,0.10 ,0.09 ,3.38E-05,4.1E+01,2.51E-03,21.19 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/19 11:00,21.6,22.1,21.4,16.2,20.3,23.7,15.1,-,21.5,23.4,18.6,15.1,21.2,23.2,23.5,21.9,26.7,20.5,20.5,21.8,15.1,15.1,2,3.39 ,-,66.08 ,-,0.47 ,160.9 ,0.505 ,-,-,0.504 ,0.413 ,0.504 ,0.412 ,8.29,7.75,0.10 ,0.09 ,3.26E-05,4.1E+01,5.02E-03,21.33 ,0.0066 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/19 17:00,21.7,22.2,21.4,16.2,20.3,23.7,15.1,-,21.5,23.4,18.6,15.1,21.2,23.2,23.5,21.9,26.7,20.5,20.6,21.9,15.1,15.1,2,3.54 ,-,66.79 ,-,0.48 ,160.7 ,0.506 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.35,7.81,0.10 ,0.09 ,3.26E-05,4.1E+01,7.53E-03,20.91 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/19 23:00,21.7,22.2,21.4,16.2,20.3,23.7,15.1,-,21.5,23.5,18.6,15.1,21.2,23.2,23.6,21.9,26.7,20.6,20.6,21.9,15.1,15.1,2,3.49 ,-,67.15 ,-,0.48 ,160.5 ,0.506 ,-,-,0.505 ,0.414 ,0.505 ,0.413 ,8.32,7.77,0.10 ,0.09 ,3.18E-05,4.1E+01,2.51E-03,20.93 ,0.0053 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/20 5:00,21.7,22.2,21.5,16.3,20.3,23.8,15.1,-,21.5,23.5,18.6,15.1,21.3,23.3,23.6,22,26.7,20.6,20.6,21.9,15.1,15.1,2,3.39 ,-,66.82 ,-,0.47 ,160.5 ,0.507 ,-,-,0.505 ,0.414 ,0.505 ,0.413 ,8.32,7.77,0.10 ,0.09 ,3.18E-05,4.1E+01,ND,21.12 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/20 11:00,21.7,22.2,21.5,16.3,20.3,23.8,15.2,-,21.6,23.5,18.5,15,21.3,23.2,23.5,22,26.8,20.6,20.6,21.9,15.1,15.2,2,3.41 ,-,66.50 ,-,0.47 ,160.7 ,0.507 ,-,-,0.506 ,0.414 ,0.505 ,0.413 ,8.28,7.74,0.10 ,0.09 ,3.18E-05,4.1E+01,2.51E-03,20.78 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/20 17:00,21.7,22.2,21.6,16.3,20.3,23.8,15.2,-,21.6,23.5,18.5,14.9,21.4,23.2,23.5,22,26.8,20.6,20.6,22,15.1,15.2,2,3.44 ,-,66.98 ,-,0.47 ,160.6 ,0.506 ,-,-,0.505 ,0.414 ,0.505 ,0.413 ,8.28,7.77,0.11 ,0.09 ,3.35E-05,4.1E+01,2.51E-03,21.28 ,0.0052 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/20 23:00,21.8,22.2,21.6,16.3,20.4,23.8,15.2,-,21.6,23.6,18.4,14.7,21.4,23.3,23.5,22,26.8,20.7,20.7,22,15.2,15.2,2,3.39 ,-,66.95 ,-,0.48 ,160.6 ,0.507 ,-,-,0.506 ,0.414 ,0.505 ,0.413 ,8.31,7.79,0.10 ,0.09 ,3.35E-05,4.1E+01,2.51E-03,20.10 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/21 5:00,21.8,22.3,21.6,16.4,20.4,23.8,15.2,-,21.6,23.6,18.3,14.6,21.5,23.3,23.5,22,26.8,20.7,20.7,22,15.2,15.2,2,3.37 ,-,67.21 ,-,0.47 ,160.5 ,0.507 ,-,-,0.505 ,0.414 ,0.505 ,0.413 ,8.34,7.76,0.10 ,0.09 ,3.29E-05,4.1E+01,5.02E-03,20.81 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/21 11:00,21.8,22.3,21.6,16.4,20.4,23.9,15.3,-,21.6,23.6,18.3,14.5,21.5,23.3,23.5,22.1,26.8,20.7,20.7,22.1,15.2,15.2,2,3.39 ,-,66.77 ,-,0.47 ,160.2 ,0.506 ,-,-,0.505 ,0.413 ,0.504 ,0.413 ,8.3,7.78,0.10 ,0.09 ,3.29E-05,4.1E+01,2.51E-03,20.52 ,0.0070 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/21 17:00,21.9,22.3,21.7,16.4,20.4,23.9,15.3,-,21.6,23.6,18.4,14.7,21.5,23.4,23.7,22.1,26.8,20.8,20.8,22.1,15.2,15.2,2,3.49 ,-,67.04 ,-,0.47 ,159.9 ,0.506 ,-,-,0.505 ,0.413 ,0.504 ,0.413 ,8.29,7.75,0.10 ,0.09 ,3.20E-05,4.1E+01,ND,20.81 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/21 23:00,21.9,22.3,21.7,16.5,20.5,23.9,15.3,-,21.7,23.7,18.5,14.8,21.5,23.4,23.6,22.1,26.8,20.8,20.7,22.1,15.2,15.2,2,3.34 ,-,66.20 ,-,0.47 ,159.9 ,0.506 ,-,-,0.505 ,0.414 ,0.505 ,0.413 ,8.29,7.76,0.10 ,0.09 ,3.20E-05,4.1E+01,7.53E-03,21.20 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/22 5:00,21.9,22.4,21.7,16.6,20.5,24,15.3,-,21.7,23.7,18.5,15,21.6,23.5,23.6,22.2,26.9,20.8,20.8,22.2,15.2,15.3,2,3.41 ,-,66.33 ,-,0.46 ,159.9 ,0.506 ,-,-,0.505 ,0.414 ,0.505 ,0.413 ,8.3,7.75,0.10 ,0.09 ,3.39E-05,4.1E+01,2.51E-03,20.46 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/22 11:00,21.9,22.4,21.8,16.6,20.5,24,15.4,-,21.7,23.7,18.4,14.9,21.6,23.5,23.6,22.2,26.9,20.9,20.8,22.2,15.3,15.3,2,3.44 ,-,65.49 ,-,0.46 ,160.0 ,0.505 ,-,-,0.504 ,0.413 ,0.504 ,0.412 ,8.29,7.77,0.10 ,0.09 ,3.39E-05,4.1E+01,ND,20.67 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/22 17:00,21.9,22.4,21.8,16.7,20.6,24,15.4,-,21.7,23.7,18.4,14.9,21.6,23.5,23.6,22.2,26.9,20.9,20.9,22.2,15.3,15.3,2,3.67 ,-,65.05 ,-,0.46 ,159.9 ,0.506 ,-,-,0.505 ,0.413 ,0.504 ,0.413 ,8.27,7.71,0.10 ,0.09 ,3.26E-05,4.1E+01,ND,20.83 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/22 23:00,22,22.5,21.9,16.7,20.6,24,15.4,-,21.7,23.8,18.2,14.9,21.7,23.5,23.6,22.2,26.9,20.9,20.9,22.2,15.3,15.3,2,3.60 ,-,68.25 ,-,0.47 ,160.1 ,0.507 ,-,-,0.505 ,0.414 ,0.505 ,0.413 ,8.31,7.77,0.10 ,0.09 ,3.26E-05,4.1E+01,ND,20.73 ,0.0076 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/23 5:00,22,22.5,21.9,16.7,20.6,24.1,15.4,-,21.7,23.8,18.2,14.7,21.7,23.5,23.6,22.2,26.9,20.9,20.9,22.3,15.3,15.3,2,3.67 ,-,66.72 ,-,0.47 ,159.9 ,0.507 ,-,-,0.506 ,0.414 ,0.505 ,0.413 ,8.3,7.74,0.10 ,0.09 ,3.17E-05,4.1E+01,2.51E-03,20.22 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/23 11:00,22,22.5,21.9,16.7,20.6,24.1,15.4,-,21.7,23.8,18.2,14.7,21.7,23.6,23.7,22.3,26.9,21,21,22.3,15.3,15.3,2,3.70 ,-,67.00 ,-,0.47 ,159.8 ,0.507 ,-,-,0.505 ,0.414 ,0.505 ,0.413 ,8.29,7.74,0.10 ,0.09 ,3.17E-05,4.1E+01,ND,21.32 ,0.0077 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/23 17:00,22,22.5,21.9,16.9,20.6,24.1,15.4,-,21.7,23.9,18.2,14.7,21.8,23.6,23.7,22.3,26.9,21,21,22.3,15.3,15.4,2,3.67 ,-,67.44 ,-,0.47 ,159.6 ,0.507 ,-,-,0.505 ,0.414 ,0.505 ,0.413 ,8.29,7.75,0.10 ,0.09 ,3.31E-05,4.1E+01,ND,21.15 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/23 23:00,22,22.5,22,16.9,20.7,24.1,15.5,-,21.7,23.9,18.2,14.8,21.8,23.6,23.7,22.3,27,21,21,22.3,15.3,15.4,2,3.64 ,-,67.06 ,-,0.47 ,159.7 ,0.507 ,-,-,0.506 ,0.414 ,0.505 ,0.414 ,8.31,7.72,0.10 ,0.09 ,3.31E-05,4.1E+01,1.25E-02,20.64 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/24 5:00,22,22.6,22,16.9,20.7,24.2,15.4,-,21.7,23.9,18.3,14.9,21.8,23.6,23.7,22.3,27,21,21,22.4,15.4,15.4,2,3.57 ,-,65.35 ,-,0.48 ,159.8 ,0.507 ,-,-,0.506 ,0.414 ,0.506 ,0.413 ,8.32,7.76,0.10 ,0.09 ,3.31E-05,4.1E+01,ND,20.82 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/24 11:00,22.1,22.6,22,17,20.7,24.2,15.4,-,21.7,23.9,18.3,15.1,21.8,23.6,23.7,22.3,27,21,21,22.4,15.4,15.4,2,3.59 ,-,67.30 ,-,0.47 ,160.1 ,0.506 ,-,-,0.505 ,0.413 ,0.505 ,0.413 ,8.31,7.73,0.10 ,0.10 ,3.31E-05,4.1E+01,5.02E-03,19.97 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/24 17:00,22.1,22.6,22.1,16.9,20.7,24.2,15.5,-,21.8,23.9,18.3,15,21.9,23.6,23.7,22.3,27,21,21,22.4,15.4,15.4,2,5.58 ,-,67.61 ,-,0.47 ,160.3 ,0.506 ,-,-,0.505 ,0.413 ,0.505 ,0.413 ,8.32,7.81,0.10 ,0.10 ,3.16E-05,4.1E+01,1.25E-02,20.74 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/24 23:00,22.2,22.6,22.1,17.1,20.7,24.2,15.5,-,21.8,24,18.4,14.9,21.9,23.7,23.7,22.3,27,21.1,21,22.5,15.4,15.5,2,5.40 ,-,65.99 ,-,0.48 ,160.8 ,0.507 ,-,-,0.505 ,0.414 ,0.505 ,0.413 ,8.32,7.78,0.11 ,0.10 ,3.16E-05,4.1E+01,2.51E-03,21.27 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/25 5:00,22.3,22.6,22.1,17.1,20.7,24.2,15.4,-,21.9,24,18.5,14.8,21.9,23.7,23.7,22.3,27,21.1,21.1,22.5,15.4,15.5,2,5.35 ,-,67.68 ,-,0.47 ,160.9 ,0.507 ,-,-,0.506 ,0.414 ,0.505 ,0.413 ,8.34,7.78,0.11 ,0.10 ,3.34E-05,4.1E+01,1.00E-02,20.47 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/25 11:00,22.3,22.6,22.2,17.1,20.6,24.3,15.5,-,21.8,24,18.5,14.7,21.9,23.7,23.7,22.3,27,21.1,21.1,22.5,15.4,15.5,2,5.27 ,-,66.30 ,-,0.47 ,161.1 ,0.506 ,-,-,0.505 ,0.413 ,0.504 ,0.412 ,8.34,7.73,0.11 ,0.10 ,3.34E-05,4.1E+01,7.53E-03,20.32 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/25 17:00,22.4,22.6,22.2,17.1,20.7,24.3,15.5,-,21.8,24,18.4,14.6,21.9,23.7,23.7,22.3,27,21.1,21.1,22.5,15.5,15.5,2,5.25 ,-,63.52 ,-,0.47 ,161.0 ,0.506 ,-,-,0.505 ,0.413 ,0.504 ,0.412 ,8.31,7.79,0.11 ,0.10 ,3.17E-05,4.1E+01,ND,20.51 ,0.0073 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/25 23:00,22.4,22.7,22.2,17.1,20.7,24.3,15.6,-,21.9,24,18.3,14.8,22,23.7,23.7,22.4,27.1,21.2,21.1,22.6,15.5,15.5,2,5.28 ,-,67.74 ,-,0.47 ,161.2 ,0.506 ,-,-,0.505 ,0.413 ,0.505 ,0.413 ,8.3,7.82,0.11 ,0.10 ,3.17E-05,4.1E+01,2.51E-03,20.80 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/26 5:00,22.5,22.7,22.3,17.2,20.8,24.3,15.6,-,21.9,24.1,18.3,14.8,22,23.7,23.7,22.4,27.1,21.2,21.2,22.6,15.5,15.5,2,5.28 ,-,65.94 ,-,0.47 ,161.1 ,0.507 ,-,-,0.505 ,0.414 ,0.505 ,0.413 ,8.34,7.77,0.11 ,0.10 ,3.38E-05,4.1E+01,5.02E-03,20.26 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/26 11:00,22.5,22.7,22.3,17.2,20.8,24.3,15.6,-,21.9,24.1,18.3,14.9,22,23.7,23.7,22.4,27.1,21.2,21.2,22.6,15.5,15.5,2,5.35 ,-,66.33 ,-,0.47 ,161.1 ,0.506 ,-,-,0.504 ,0.413 ,0.504 ,0.412 ,8.27,7.78,0.11 ,0.10 ,3.38E-05,4.1E+01,ND,21.10 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/26 17:00,22.5,22.7,22.3,17.2,20.8,24.4,15.7,-,21.9,24.1,18.3,14.9,22.1,23.7,23.7,22.4,27.1,21.2,21.2,22.7,15.5,15.6,2,5.35 ,-,67.78 ,-,0.47 ,161.0 ,0.506 ,-,-,0.504 ,0.413 ,0.504 ,0.412 ,8.29,7.7,0.11 ,0.10 ,3.20E-05,4.1E+01,5.02E-03,20.15 ,0.0054 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/26 23:00,22.6,22.8,22.3,17.2,20.7,24.4,15.7,-,21.9,24.2,18.1,14.7,22.1,23.8,23.7,22.4,27.2,21.2,21.2,22.7,15.5,15.6,2,5.30 ,-,66.36 ,-,0.47 ,161.0 ,0.506 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.28,7.79,0.11 ,0.10 ,3.20E-05,4.1E+01,5.02E-03,20.47 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/27 5:00,22.6,22.8,22.3,17.2,20.7,24.5,15.7,-,21.9,24.2,18,14.5,22.1,23.8,23.8,22.5,27.2,21.2,21.3,22.7,15.5,15.6,2,5.25 ,-,66.84 ,-,0.47 ,160.9 ,0.506 ,-,-,0.505 ,0.413 ,0.505 ,0.413 ,8.29,7.79,0.11 ,0.10 ,3.24E-05,4.1E+01,5.02E-03,21.03 ,0.0051 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/27 11:00,22.6,22.8,22.3,17.2,20.8,24.5,15.7,-,21.9,24.2,18,14.6,22.1,23.8,23.8,22.5,27.2,21.3,21.3,22.7,15.6,15.6,2,3.98 ,-,66.55 ,-,0.47 ,160.9 ,0.505 ,-,-,0.504 ,0.412 ,0.504 ,0.412 ,8.29,7.81,0.11 ,0.10 ,3.24E-05,4.1E+01,7.53E-03,20.06 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/27 17:00,22.7,22.9,22.4,17.3,20.8,24.5,15.8,-,22,24.3,18.1,14.6,22.2,23.8,23.8,22.5,27.3,21.3,21.3,22.8,15.6,15.6,2,3.90 ,-,67.08 ,-,0.47 ,160.7 ,0.506 ,-,-,0.504 ,0.413 ,0.504 ,0.412 ,8.31,7.75,0.10 ,0.10 ,3.36E-05,4.1E+01,ND,20.31 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/27 23:00,22.7,22.9,22.4,17.3,20.8,24.5,15.8,-,21.9,24.3,18.2,14.6,22.2,23.9,23.8,22.6,27.3,21.3,21.3,22.8,15.6,15.6,2,3.88 ,-,66.02 ,-,0.47 ,160.8 ,0.506 ,-,-,0.505 ,0.413 ,0.505 ,0.412 ,8.31,7.8,0.10 ,0.10 ,3.36E-05,4.1E+01,7.53E-03,20.63 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/28 5:00,22.7,22.9,22.4,17.3,20.9,24.6,15.8,-,21.8,24.3,18.2,14.7,22.2,23.9,23.8,22.6,27.3,21.4,21.3,22.8,15.6,15.7,2,3.88 ,-,66.67 ,-,0.47 ,160.6 ,0.506 ,-,-,0.505 ,0.413 ,0.505 ,0.413 ,8.3,7.75,0.10 ,0.10 ,3.24E-05,4.1E+01,ND,20.79 ,0.0066 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/28 11:00,22.8,23,22.5,17.3,20.9,24.6,15.9,-,21.9,24.4,18.2,14.8,22.3,23.9,23.9,22.6,27.3,21.4,21.4,22.9,15.6,15.7,2,3.88 ,-,66.51 ,-,0.47 ,160.4 ,0.506 ,-,-,0.504 ,0.413 ,0.504 ,0.412 ,8.32,7.78,0.10 ,0.10 ,3.24E-05,4.1E+01,2.51E-03,20.74 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/28 17:00,22.8,23,22.5,17.3,21,24.6,15.9,-,21.9,24.4,18.3,14.8,22.3,24,23.9,22.6,27.4,21.4,21.4,22.9,15.6,15.7,2,3.88 ,-,65.62 ,-,0.48 ,160.2 ,0.506 ,-,-,0.505 ,0.413 ,0.504 ,0.412 ,8.27,7.79,0.10 ,0.09 ,3.21E-05,4.1E+01,7.53E-03,20.54 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/28 23:00,22.8,23,22.6,17.4,21,24.7,15.9,-,21.9,24.4,18.4,14.8,22.3,24,24,22.7,27.4,21.4,21.4,22.9,15.6,15.7,2,3.90 ,-,67.42 ,-,0.48 ,160.2 ,0.506 ,-,-,0.505 ,0.414 ,0.505 ,0.413 ,8.28,7.76,0.10 ,0.09 ,3.21E-05,4.1E+01,2.51E-03,19.83 ,0.0068 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/29 5:00,22.9,23.1,22.6,17.4,21,24.7,15.9,-,21.9,24.4,18.5,14.8,22.4,24,24,22.7,27.4,21.5,21.4,22.9,15.7,15.7,2,3.90 ,-,65.96 ,-,0.48 ,159.9 ,0.506 ,-,-,0.505 ,0.414 ,0.505 ,0.413 ,8.29,7.73,0.10 ,0.09 ,3.42E-05,4.1E+01,2.51E-03,20.55 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/29 11:00,22.9,23.1,22.7,17.4,21,24.7,15.9,-,21.9,24.5,18.5,14.8,22.4,24,24,22.7,27.4,21.5,21.5,22.9,15.7,15.7,2,3.85 ,-,66.84 ,-,0.47 ,159.8 ,0.510 ,-,-,-,-,0.500 ,0.416 ,-,16.43,0.10 ,0.09 ,3.42E-05,4.1E+01,2.51E-03,20.55 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/29 17:00,22.9,23.1,22.7,17.4,21,24.7,16,-,21.9,24.5,18.7,14.9,22.4,24.1,24.1,22.8,27.5,21.5,21.5,23,15.7,15.7,2,3.90 ,-,66.91 ,-,0.47 ,159.5 ,-,-,-,-,-,0.500 ,0.416 ,-,16.45,0.10 ,0.09 ,3.32E-05,4.1E+01,5.02E-03,20.81 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/29 23:00,22.9,23.2,22.7,17.5,21.1,24.8,16,-,22,24.5,18.7,15,22.4,24.1,24.1,22.8,27.5,21.6,21.5,23,15.7,15.8,2,3.88 ,-,65.71 ,-,0.47 ,159.5 ,-,-,-,-,-,0.500 ,0.416 ,-,16.46,0.10 ,0.09 ,3.32E-05,4.1E+01,2.51E-03,20.78 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/30 5:00,23,23.2,22.7,17.5,21.1,24.8,16,-,22,24.5,18.7,15.1,22.5,24.1,24.1,22.8,27.5,21.6,21.6,23,15.7,15.8,2,3.85 ,-,67.20 ,-,0.47 ,159.5 ,-,-,-,-,-,0.500 ,0.416 ,-,16.46,0.10 ,0.09 ,3.22E-05,4.1E+01,2.51E-03,20.13 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/30 11:00,23,23.2,22.7,17.6,21.2,24.8,16.1,-,22.1,24.6,18.6,15.1,22.5,24.1,24.1,22.8,27.5,21.6,21.6,23.1,15.8,15.8,2,3.82 ,-,66.96 ,-,0.46 ,159.4 ,-,-,-,-,-,0.499 ,0.415 ,-,16.42,0.10 ,0.09 ,3.22E-05,4.1E+01,ND,20.65 ,0.0070 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/30 17:00,23,23.2,22.7,17.6,21.2,24.8,16.1,-,22.2,24.6,18.6,15.2,22.5,24.2,24.1,22.9,27.5,21.6,21.7,23.1,15.8,15.8,2,3.88 ,-,66.58 ,-,0.47 ,159.4 ,-,-,-,-,-,0.499 ,0.415 ,-,16.44,0.10 ,0.09 ,3.26E-05,4.1E+01,2.51E-03,20.15 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/30 23:00,23,23.2,22.5,17.7,21.2,24.8,16.1,-,22.2,24.6,18.7,15.3,22.6,24.2,24.1,22.9,27.6,21.6,21.7,23.2,15.8,15.8,2,3.80 ,-,67.23 ,-,0.46 ,159.7 ,-,-,-,-,-,0.500 ,0.416 ,-,16.48,0.10 ,0.09 ,3.26E-05,4.1E+01,ND,21.28 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/31 5:00,23,23.2,22.6,17.7,21.3,24.9,16.1,-,22.3,24.7,18.6,15.4,22.6,24.2,24.2,22.9,27.6,21.7,21.7,23.2,15.8,15.8,2,3.90 ,-,65.72 ,-,0.47 ,159.7 ,-,-,-,-,-,0.500 ,0.416 ,-,16.48,0.10 ,0.10 ,3.43E-05,4.1E+01,2.51E-03,19.57 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/31 11:00,23.1,23.3,22.6,17.8,21.3,24.9,16.1,-,22.2,24.7,18.8,15.4,22.6,24.2,24.2,22.9,27.6,21.7,21.7,23.2,15.8,15.9,2,3.88 ,-,64.97 ,-,0.47 ,159.7 ,-,-,-,-,-,0.499 ,0.415 ,-,16.44,0.10 ,0.09 ,3.43E-05,4.1E+01,2.51E-03,20.46 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/31 17:00,23.1,23.4,22.6,17.8,21.3,24.9,16.1,-,22.3,24.7,18.8,15.5,22.5,24.3,24.3,23,27.6,21.7,21.7,23.2,15.8,15.9,2,3.85 ,-,67.23 ,-,0.47 ,159.5 ,-,-,-,-,-,0.498 ,0.414 ,-,16.42,0.10 ,0.09 ,3.32E-05,4.0E+01,ND,20.62 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/5/31 23:00,23.1,23.5,22.6,18,21.4,24.9,16.2,-,22.4,24.8,19.1,15.8,22.6,24.3,24.3,23,27.6,21.8,21.8,23.3,15.9,15.9,2,3.88 ,-,65.27 ,-,0.47 ,159.6 ,-,-,-,-,-,0.499 ,0.415 ,-,16.46,0.10 ,0.09 ,3.32E-05,4.1E+01,5.02E-03,20.12 ,0.0054 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/1 5:00,23.1,23.6,22.7,18.1,21.4,24.9,16.1,-,22.4,24.8,19.1,16,22.6,24.3,24.3,23,27.6,21.8,21.8,23.3,15.9,15.9,2,3.85 ,-,65.51 ,-,0.47 ,159.7 ,-,-,-,-,-,0.499 ,0.415 ,-,16.45,0.10 ,0.09 ,3.23E-05,4.1E+01,5.02E-03,20.66 ,0.0068 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/1 11:00,23.2,23.6,22.7,18.1,21.5,25,16.1,-,22.5,24.8,19.4,16,22.6,24.3,24.3,23.1,27.7,21.8,21.8,23.4,15.9,15.9,2,3.88 ,-,65.53 ,-,0.47 ,159.6 ,-,-,-,-,-,0.498 ,0.414 ,-,16.41,0.10 ,0.09 ,3.23E-05,4.1E+01,5.02E-03,20.83 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/1 17:00,23.2,23.7,22.8,18.2,21.5,25,16.2,-,22.5,24.9,19.6,16.1,22.7,24.4,24.4,23.1,27.7,21.9,21.9,23.4,15.9,15.9,2,3.85 ,-,66.76 ,-,0.47 ,159.4 ,-,-,-,-,-,0.498 ,0.414 ,-,16.4,0.10 ,0.09 ,3.18E-05,4.1E+01,ND,20.46 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/1 23:00,23.3,23.7,22.8,18.2,21.6,25,16.3,-,22.5,24.9,19.6,16.2,22.7,24.4,24.4,23.2,27.7,21.9,21.9,23.5,15.9,16,2,3.93 ,-,66.39 ,-,0.47 ,159.3 ,-,-,-,-,-,0.498 ,0.415 ,-,16.41,0.10 ,0.09 ,3.18E-05,4.1E+01,2.51E-03,20.61 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/2 5:00,23.3,23.8,22.8,18.3,21.6,25.1,16.3,-,22.6,25,19.8,16.4,22.6,24.4,24.5,23.2,27.8,22,22,23.5,15.9,16,2,3.88 ,-,66.53 ,-,0.47 ,159.1 ,-,-,-,-,-,0.499 ,0.415 ,-,16.38,0.10 ,0.09 ,3.32E-05,4.1E+01,5.02E-03,20.68 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/2 11:00,23.3,23.8,22.9,18.3,21.7,25.1,16.4,-,22.6,25,20,16.5,22.6,24.5,24.5,23.2,27.8,22.1,22.1,23.5,15.9,16,2,3.85 ,-,66.45 ,-,0.47 ,158.7 ,-,-,-,-,-,0.498 ,0.415 ,-,16.4,0.10 ,0.09 ,3.32E-05,4.1E+01,2.51E-03,19.93 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/2 17:00,23.3,23.8,22.9,18.3,21.7,25.2,16.4,-,22.8,25,20.4,16.7,22.9,24.5,24.5,23.3,27.9,22.1,22.1,23.6,16,16,2,3.75 ,-,67.53 ,-,0.47 ,158.1 ,-,-,-,-,-,0.499 ,0.415 ,-,16.36,0.09 ,0.08 ,3.40E-05,4.1E+01,5.02E-03,20.39 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/2 23:00,23.4,23.8,23,18.4,21.8,25.2,16.4,-,22.9,25.1,20.3,16.9,22.9,24.5,24.6,23.4,27.9,22.2,22.2,23.6,16,16,2,3.90 ,-,65.17 ,-,0.47 ,158.2 ,-,-,-,-,-,0.499 ,0.415 ,-,16.4,0.09 ,0.09 ,3.40E-05,4.1E+01,7.53E-03,21.02 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/3 5:00,23.4,23.9,23,18.4,21.8,25.2,16.5,-,22.9,25.1,20.3,16.9,23,24.6,24.6,23.4,28,22.2,22.2,23.7,16,16,2,3.82 ,-,65.39 ,-,0.47 ,158.2 ,-,-,-,-,-,0.499 ,0.415 ,-,16.38,0.10 ,0.09 ,3.41E-05,4.1E+01,2.51E-03,20.08 ,0.0053 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/3 11:00,23.5,23.9,23.1,18.4,21.9,25.3,16.5,-,22.9,25.1,20.3,16.9,22.9,24.6,24.6,23.4,28,22.3,22.3,23.7,16,16,2,3.75 ,-,68.61 ,-,0.47 ,158.3 ,-,-,-,-,-,0.498 ,0.414 ,-,16.39,0.10 ,0.09 ,3.41E-05,4.1E+01,ND,20.97 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/3 17:00,23.6,24,23.1,18.5,21.9,25.3,16.5,-,23,25.2,20.3,16.9,22.9,24.6,24.7,23.4,28,22.3,22.3,23.7,16,16.1,2,3.85 ,-,66.54 ,-,0.48 ,158.4 ,-,-,-,-,-,0.498 ,0.414 ,-,16.38,0.10 ,0.09 ,3.32E-05,4.1E+01,ND,20.72 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/3 23:00,23.6,24.1,23.1,18.4,22,25.3,16.5,-,22.9,25.2,20.2,16.8,23,24.7,24.7,23.5,28,22.3,22.4,23.8,16,16.1,2,3.80 ,-,64.71 ,-,0.48 ,158.7 ,-,-,-,-,-,0.499 ,0.415 ,-,16.43,0.10 ,0.10 ,3.32E-05,4.1E+01,2.51E-03,20.61 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/4 5:00,23.6,24.1,23.2,18.5,22,25.4,16.6,-,23,25.2,20,16.8,23.1,24.7,24.7,23.5,28.1,22.4,22.3,23.8,16.1,16.1,2,3.77 ,-,65.90 ,-,0.48 ,158.8 ,-,-,-,-,-,0.499 ,0.415 ,-,16.43,0.10 ,0.10 ,3.24E-05,4.1E+01,7.53E-03,20.08 ,0.0069 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/4 11:00,23.7,24.2,23.2,18.5,22,25.4,16.5,-,23,25.3,20,16.7,23.1,24.7,24.8,23.5,28.1,22.4,22.4,23.9,16.1,16.1,2,3.75 ,-,70.42 ,-,0.47 ,158.9 ,-,-,-,-,-,0.497 ,0.414 ,-,16.37,0.10 ,0.10 ,3.24E-05,4.1E+01,7.53E-03,19.92 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/4 17:00,23.7,24.2,23.2,18.6,22,25.4,16.6,-,23,25.3,19.9,16.9,23.2,24.7,24.8,23.6,28.2,22.5,22.4,23.9,16.1,16.1,2,3.75 ,-,67.10 ,-,0.47 ,158.8 ,-,-,-,-,-,0.497 ,0.413 ,-,16.35,0.10 ,0.10 ,3.19E-05,4.1E+01,ND,20.87 ,0.0054 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/4 23:00,23.7,24.3,23.3,18.7,22.1,25.4,16.6,-,23,25.3,19.7,16.9,23.2,24.8,24.9,23.6,28.2,22.5,22.5,24,16.1,16.1,2,3.75 ,-,64.64 ,-,0.47 ,158.9 ,-,-,-,-,-,0.498 ,0.414 ,-,16.43,0.10 ,0.10 ,3.19E-05,4.1E+01,ND,21.36 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/5 5:00,23.8,24.3,23.3,18.7,22.1,25.5,16.7,-,23,25.3,19.7,16.9,23.3,24.8,24.9,23.7,28.3,22.5,22.5,24,16.1,16.2,2,3.64 ,-,65.84 ,-,0.47 ,158.9 ,-,-,-,-,-,0.498 ,0.415 ,-,16.41,0.10 ,0.10 ,3.22E-05,4.1E+01,ND,20.68 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/5 11:00,23.8,24.4,23.4,18.7,22.1,25.5,16.7,-,23.1,25.3,19.4,17.1,23.4,24.8,24.9,23.7,28.3,22.6,22.6,24.1,16.1,16.2,2,-,-,69.65 ,-,0.47 ,158.9 ,-,-,-,-,-,0.497 ,0.413 ,-,16.36,0.10 ,0.10 ,3.22E-05,4.1E+01,ND,20.59 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/5 17:00,23.9,24.4,23.5,18.9,22.2,25.6,16.7,-,23.1,25.4,19.8,17.4,23.4,24.8,25,23.8,28.3,22.6,22.7,24.2,16.2,16.2,2,-,-,56.13 ,-,0.47 ,158.9 ,-,-,-,-,-,0.497 ,0.413 ,-,16.36,0.10 ,0.10 ,3.25E-05,4.1E+01,2.51E-03,19.98 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/5 23:00,23.9,24.5,23.5,18.9,22.2,25.6,16.7,-,23.1,25.4,20,17.6,23.5,24.8,25,23.8,28.4,22.7,22.7,24.2,16.2,16.2,2,-,-,63.70 ,-,0.47 ,159.1 ,-,-,-,-,-,0.498 ,0.414 ,-,16.43,0.10 ,0.10 ,3.25E-05,4.1E+01,2.51E-03,20.56 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/6 5:00,24,24.6,23.6,19,22.2,25.6,16.8,-,23.2,25.5,20,17.6,23.6,24.9,25.1,23.9,28.5,22.7,22.7,24.3,16.2,16.2,2,-,-,65.60 ,-,0.46 ,159.1 ,-,-,-,-,-,0.499 ,0.415 ,-,16.41,0.10 ,0.10 ,3.45E-05,4.1E+01,7.53E-03,21.50 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/6 11:00,24,24.6,23.6,19,22.3,25.7,16.8,-,23.2,25.5,19.9,17.7,23.6,25,25.1,23.9,28.5,22.8,22.8,24.3,16.2,16.2,2,-,-,66.99 ,-,0.47 ,158.9 ,-,-,-,-,-,0.498 ,0.414 ,-,16.35,0.10 ,0.09 ,3.45E-05,4.1E+01,ND,19.94 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/6 17:00,24.1,24.7,23.7,19.1,22.4,25.8,16.9,-,23.3,25.5,19.5,17.7,23.7,25,25.2,24,28.6,22.8,22.8,24.4,16.2,16.3,2,-,-,67,-,0.47,158.7,-,-,-,-,-,0.498,0.414,-,16.39,0.1,0.09,3.33E-05,4.10E+01,5.02E-03,20.8,0.0066,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/6 23:00,24.2,24.7,23.7,19.2,22.4,25.8,16.9,-,23.3,25.6,19.7,17.8,23.7,25.1,25.2,24,28.6,22.9,22.9,24.4,16.2,16.3,2,-,-,67.01,-,0.47,158.9,-,-,-,-,-,0.498,0.415,-,16.37,0.1,0.09,3.33E-05,4.10E+01,5.02E-03,19.74,0.0063,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/7 5:00,24.2,24.8,23.8,19.2,22.5,25.8,16.9,-,23.4,25.6,19.7,17.9,23.8,25.1,25.3,24.1,28.7,22.9,22.9,24.5,16.2,16.3,2,-,-,67.02,-,0.48,158.8,-,-,-,-,-,0.499,0.415,-,16.4,0.1,0.09,3.38E-05,4.10E+01,5.02E-03,20.65,0.0061,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/7 11:00,24.2,24.8,23.8,19.3,22.5,25.9,17,-,23.5,25.6,20,18,23.8,25.1,25.3,24.1,28.7,23,23,24.5,16.3,16.3,2,-,-,67.02,-,0.47,158.8,0.506,-,-,0.505,0.426,0.505,0.425,7.94,8.07,0.1,0.09,3.38E-05,4.10E+01,2.51E-03,20.56,0.006,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/7 17:00,24.3,24.9,23.9,19.3,22.5,25.9,17,-,23.5,25.7,20.1,18.1,23.9,25.1,25.4,24.2,28.7,23,23,24.6,16.3,16.3,2,-,-,66.98 ,-,0.47 ,158.9 ,0.506 ,-,-,0.505 ,0.426 ,0.505 ,0.425 ,7.9,8.02,0.10 ,0.09 ,3.48E-05,4.1E+01,7.53E-03,20.34 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/7 23:00,24.3,24.9,23.9,19.4,22.6,26,17,-,23.6,25.7,20.3,18.1,23.9,25.1,25.4,24.3,28.8,23.1,23.1,24.7,16.3,16.4,2,-,-,66.98 ,-,0.47 ,159.1 ,0.507 ,-,-,0.506 ,0.426 ,0.506 ,0.426 ,7.93,7.99,0.10 ,0.09 ,3.48E-05,4.1E+01,1.00E-02,20.40 ,0.0052 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/8 5:00,24.4,25,24,19.5,22.6,26,17.1,-,23.6,25.7,20.4,18,24,25.2,25.5,24.3,28.8,23.1,23.1,24.7,16.3,16.4,2,-,-,67.00 ,-,0.47 ,159.2 ,0.507 ,-,-,0.506 ,0.427 ,0.506 ,0.426 ,7.95,8.06,0.10 ,0.09 ,3.28E-05,4.1E+01,2.51E-03,19.83 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/8 11:00,24.4,25,24,19.6,22.6,26.1,17.1,-,23.6,25.7,20.5,17.9,24,25.2,25.6,24.4,28.8,23.2,23.2,24.7,16.3,16.4,2,-,-,67.00 ,-,0.47 ,159.2 ,0.506 ,-,-,0.505 ,0.426 ,0.505 ,0.425 ,7.91,8.07,0.10 ,0.09 ,3.28E-05,4.1E+01,2.51E-03,19.24 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/8 17:00,24.5,25,24.1,19.6,22.6,26.1,17.1,-,23.6,25.8,20.4,18,24.1,25.2,25.6,24.4,28.8,23.2,23.2,24.8,16.3,16.4,2,-,-,66.98 ,-,0.48 ,159.1 ,0.507 ,-,-,0.506 ,0.426 ,0.505 ,0.426 ,7.91,8.05,0.10 ,0.09 ,3.44E-05,4.1E+01,ND,20.62 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/8 23:00,24.5,25,24.1,19.5,22.5,26.2,17.2,-,23.5,25.8,20.2,17.7,24.1,25.2,25.7,24.4,28.9,23.2,23.3,24.7,16.4,16.4,2,-,-,66.99 ,-,0.48 ,159.0 ,0.507 ,-,-,0.506 ,0.427 ,0.506 ,0.426 ,7.92,8.01,0.10 ,0.09 ,3.44E-05,4.1E+01,2.51E-03,21.24 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/9 5:00,24.5,25.1,24.1,19.6,22.5,26.2,17.2,-,23.6,25.9,20.1,17.5,24.1,25.3,25.7,24.5,28.9,23.3,23.2,24.7,16.4,16.4,2,-,-,67.03 ,-,0.47 ,158.8 ,0.507 ,-,-,0.506 ,0.427 ,0.506 ,0.426 ,7.93,8.07,0.10 ,0.09 ,3.27E-05,4.1E+01,5.02E-03,20.93 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/9 11:00,24.5,25.1,24.2,19.5,22.6,26.2,17.2,-,23.6,25.9,20,17.7,24.1,25.3,25.7,24.5,29,23.3,23.2,24.7,16.4,16.4,2,-,-,67.03 ,-,0.47 ,158.4 ,0.507 ,-,-,0.506 ,0.427 ,0.506 ,0.427 ,7.93,8.06,0.10 ,0.09 ,3.27E-05,4.1E+01,ND,19.85 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/9 17:00,24.5,25.1,24.2,19.6,22.5,26.3,17.2,-,23.5,25.9,20,17.6,24.1,25.3,25.7,24.5,28.9,23.3,23.3,24.7,16.4,16.5,2,-,-,67.02 ,-,0.47 ,158.4 ,0.507 ,-,-,0.506 ,0.427 ,0.506 ,0.426 ,7.89,8.03,0.10 ,0.09 ,3.37E-05,4.1E+01,5.02E-03,19.90 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/9 23:00,24.5,25.1,24.2,19.6,22.5,26.3,17.2,-,23.6,25.8,19.9,17.6,24.1,25.3,25.7,24.5,28.9,23.3,23.3,24.8,16.4,16.5,2,-,-,67.01 ,-,0.47 ,158.7 ,0.507 ,-,-,0.506 ,0.427 ,0.506 ,0.426 ,7.94,8.04,0.10 ,0.09 ,3.37E-05,4.1E+01,5.02E-03,20.94 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/10 5:00,24.6,25.1,24.2,19.7,22.5,26.3,17.3,-,23.6,25.8,19.9,18,24.2,25.3,25.7,24.5,29.2,23.3,23.3,24.8,16.4,16.5,2,-,-,67.02 ,-,0.47 ,158.8 ,0.507 ,-,-,0.506 ,0.427 ,0.506 ,0.426 ,7.91,8.03,0.10 ,0.09 ,3.43E-05,4.1E+01,ND,20.09 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/10 11:00,24.6,25.1,24.2,19.9,22.5,26.3,17.3,-,23.5,25.8,19.8,18,24.2,25.2,25.7,24.4,29.2,23.4,23.3,24.8,16.5,16.5,2,-,-,67.00 ,-,0.48 ,158.9 ,0.506 ,-,-,0.505 ,0.426 ,0.505 ,0.426 ,7.89,8.05,0.10 ,0.09 ,3.43E-05,4.1E+01,2.51E-03,20.77 ,0.0069 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/10 17:00,24.6,25.1,24.2,20.1,22.5,26.3,17.3,-,23.3,25.8,19.9,18,24.3,25.2,25.7,24.4,29.2,23.3,23.3,24.9,16.5,16.5,2,-,-,66.98 ,-,0.47 ,158.9 ,0.507 ,-,-,0.506 ,0.426 ,0.505 ,0.426 ,7.93,8.02,0.10 ,0.09 ,3.30E-05,4.1E+01,ND,20.69 ,0.0054 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/10 23:00,24.6,25.1,24.2,20.1,22.5,26.3,17.3,-,23.2,25.8,20,18.1,24.2,25.2,25.7,24.4,29.2,23.3,23.4,24.9,16.5,16.5,2,-,-,66.97 ,-,0.47 ,158.9 ,0.507 ,-,-,0.506 ,0.426 ,0.505 ,0.426 ,7.92,8.02,0.10 ,0.09 ,3.30E-05,4.1E+01,7.53E-03,20.21 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/11 5:00,24.6,25.1,24.3,20.1,22.6,26.3,17.4,-,23.3,25.8,20.1,18.1,24.2,25.2,25.7,24.5,29.2,23.4,23.4,24.9,16.5,16.6,2,-,-,66.98 ,-,0.47 ,158.9 ,0.507 ,-,-,0.506 ,0.427 ,0.506 ,0.426 ,7.93,8.02,0.10 ,0.09 ,3.45E-05,4.1E+01,2.51E-03,21.15 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/11 11:00,24.6,25.1,24.3,20.2,22.6,26.3,17.4,-,23.4,25.8,20.1,18.2,24.2,25.3,25.7,24.5,29.1,23.4,23.4,24.9,16.5,16.6,2,-,-,67.00 ,-,0.47 ,158.9 ,0.507 ,-,-,0.506 ,0.427 ,0.506 ,0.426 ,7.93,8.01,0.10 ,0.09 ,3.45E-05,4.1E+01,5.02E-03,20.39 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/11 17:00,24.6,25.1,24.3,20.2,22.7,26.3,17.4,-,23.3,25.8,20.1,18.2,24.2,25.3,25.7,24.5,29.2,23.4,23.5,24.9,16.5,16.6,2,-,-,67.01 ,-,0.48 ,158.8 ,0.507 ,-,-,0.506 ,0.426 ,0.506 ,0.426 ,7.93,8.03,0.10 ,0.10 ,3.29E-05,4.1E+01,2.51E-03,20.99 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/11 23:00,24.7,25.1,24.3,20.2,22.7,26.3,17.4,-,23.2,25.8,20,18,24.3,25.3,25.7,24.5,29.2,23.4,23.4,24.9,16.6,16.6,2,-,-,67.00 ,-,0.48 ,158.7 ,0.507 ,-,-,0.506 ,0.427 ,0.506 ,0.426 ,7.96,8.08,0.10 ,0.09 ,3.29E-05,4.1E+01,ND,20.93 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/12 5:00,24.7,25.1,24.3,20.2,22.7,26.3,17.5,-,23.1,25.8,19.9,17.9,24.3,25.3,25.7,24.5,29.2,23.4,23.4,24.9,16.6,16.6,2,-,-,67.00 ,-,0.48 ,158.6 ,0.507 ,-,-,0.506 ,0.427 ,0.506 ,0.426 ,7.91,8.06,0.10 ,0.09 ,3.38E-05,4.1E+01,ND,19.60 ,0.0066 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/12 11:00,24.7,25.1,24.3,20.2,22.7,26.3,17.5,-,23.1,25.8,19.9,18,24.3,25.3,25.7,24.5,29.2,23.4,23.5,24.9,16.6,16.6,2,-,-,67.01 ,-,0.47 ,158.5 ,0.507 ,-,-,0.506 ,0.426 ,0.505 ,0.426 ,7.88,8.02,0.10 ,0.09 ,3.38E-05,4.1E+01,2.51E-03,20.59 ,0.0051 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/12 17:00,24.7,25.1,24.4,20.3,22.7,26.4,17.5,-,23.2,25.8,19.9,18,24.3,25.3,25.8,24.5,29.2,23.4,23.5,24.9,16.6,16.7,2,-,-,66.99 ,-,0.47 ,158.4 ,0.507 ,-,-,0.506 ,0.427 ,0.506 ,0.426 ,7.91,8.03,0.10 ,0.09 ,3.48E-05,4.1E+01,ND,20.96 ,0.0054 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/12 23:00,24.7,25.2,24.4,20.3,22.8,26.4,17.6,-,23.2,25.9,19.9,18,24.3,25.3,25.8,24.6,29.2,23.5,23.5,25,16.7,16.7,2,-,-,66.99 ,-,0.47 ,158.2 ,0.507 ,-,-,0.506 ,0.427 ,0.506 ,0.426 ,7.94,8.08,0.10 ,0.09 ,3.48E-05,4.1E+01,5.02E-03,20.08 ,0.0052 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/13 5:00,24.7,25.2,24.4,20.3,22.7,26.4,17.6,-,23.2,25.9,19.9,18.1,24.3,25.4,25.8,24.6,29.2,23.5,23.5,24.9,16.7,16.7,2,-,-,67.02 ,-,0.47 ,158.1 ,0.507 ,-,-,0.506 ,0.427 ,0.506 ,0.426 ,7.9,8.03,0.10 ,0.09 ,3.25E-05,4.1E+01,5.02E-03,20.99 ,0.0068 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/13 11:00,24.7,25.2,24.4,20.3,22.8,26.4,17.6,-,23.2,25.9,20,18.2,24.4,25.4,25.9,24.6,29.2,23.5,23.6,25,16.7,16.7,2,-,-,36.71 ,-,0.47 ,158.0 ,0.506 ,-,-,0.505 ,0.426 ,0.505 ,0.426 ,7.88,8.02,0.10 ,0.09 ,3.25E-05,4.1E+01,1.00E-02,20.81 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/13 17:00,24.8,25.2,24.4,20.3,22.8,26.5,17.7,-,23.1,25.9,20,18.2,24.4,25.4,25.9,24.6,29.2,23.5,23.5,25,16.7,16.7,2,-,-,44.57 ,-,0.47 ,157.9 ,0.504 ,-,-,0.503 ,0.424 ,0.503 ,0.424 ,7.87,8.01,0.09 ,0.09 ,3.42E-05,4.1E+01,ND,20.12 ,0.0052 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/13 23:00,24.8,25.2,24.4,20.3,22.8,26.4,17.7,-,23.2,25.9,20.1,18.4,24.4,25.4,25.9,24.6,29.2,23.5,23.6,25,16.7,16.8,2,-,-,44.66 ,-,0.47 ,158.1 ,0.504 ,-,-,0.503 ,0.424 ,0.503 ,0.424 ,7.85,7.89,0.10 ,0.09 ,3.42E-05,4.1E+01,5.02E-03,20.66 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/14 5:00,24.8,25.2,24.5,20.4,22.9,26.4,17.7,-,23.1,26,20.2,18.5,24.4,25.4,25.8,24.6,29.2,23.5,23.6,25.1,16.7,16.8,2,-,-,44.74 ,-,0.48 ,158.2 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.424 ,7.85,7.94,0.10 ,0.09 ,3.33E-05,4.1E+01,5.02E-03,20.88 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/14 11:00,24.8,25.2,24.5,20.4,23,26.4,17.7,-,23.1,26,20.2,18.5,24.5,25.4,25.8,24.6,29.2,23.6,23.6,25.1,16.7,16.8,2,-,-,44.85 ,-,0.47 ,158.3 ,0.504 ,-,-,0.503 ,0.424 ,0.503 ,0.424 ,7.89,7.96,0.10 ,0.09 ,3.33E-05,4.1E+01,2.51E-03,20.38 ,0.0048 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/14 17:00,24.8,25.2,24.5,20.4,23,26.5,17.8,-,23.1,26,20.3,18.5,24.5,25.5,25.9,24.6,29.2,23.6,23.6,25.1,16.8,16.8,2,-,-,67.09 ,-,0.48 ,158.2 ,0.504 ,-,-,0.503 ,0.424 ,0.503 ,0.424 ,7.89,7.98,0.09 ,0.09 ,3.38E-05,4.1E+01,2.51E-03,20.75 ,0.0066 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/14 23:00,24.9,25.2,24.5,20.4,23.1,26.5,17.8,-,23.2,26,20.3,18.6,24.5,25.5,25.9,24.7,29.2,23.6,23.7,25.1,16.8,16.9,2,-,-,67.10 ,-,0.48 ,158.2 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.424 ,7.89,8,0.10 ,0.09 ,3.38E-05,4.1E+01,5.02E-03,21.07 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/15 5:00,24.9,25.2,24.5,20.4,23.1,26.5,17.8,-,23.2,26,20.3,18.6,24.5,25.5,25.9,24.7,29.2,23.6,23.6,25.1,16.8,16.9,2,-,-,67.10 ,-,0.47 ,158.2 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.424 ,7.89,7.98,0.09 ,0.09 ,3.44E-05,4.1E+01,7.53E-03,21.21 ,0.0050 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/15 11:00,24.9,25.1,24.6,20.4,23.1,26.5,17.9,-,23.2,26,20.3,18.6,24.5,25.5,25.9,24.7,29.2,23.6,23.7,25.1,16.8,16.9,2,3.70 ,-,67.10 ,-,0.47 ,158.3 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.424 ,7.85,8.03,0.10 ,0.09 ,3.44E-05,4.1E+01,5.02E-03,21.06 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/15 17:00,24.9,25.2,24.6,20.4,23.2,26.5,17.9,-,23.2,26,20.3,18.6,24.5,25.5,25.9,24.7,29.2,23.7,23.7,25.2,16.8,16.9,2,3.69 ,-,67.10 ,-,0.47 ,158.1 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.424 ,7.86,7.95,0.10 ,0.09 ,3.34E-05,4.1E+01,ND,20.53 ,0.0049 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/15 23:00,24.9,25.3,24.6,20.5,23.2,26.5,17.9,-,23.2,26,20.3,18.7,24.6,25.5,25.9,24.7,29.3,23.7,23.7,25.2,16.9,16.9,2,3.58 ,-,67.10 ,-,0.47 ,158.1 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.424 ,7.85,8.04,0.10 ,0.09 ,3.34E-05,4.1E+01,2.51E-03,20.79 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/16 5:00,25,25.3,24.6,20.5,23.1,26.6,17.9,-,23.2,26.1,20.4,18.8,24.6,25.5,26,24.8,29.3,23.7,23.7,25.2,16.9,16.9,2,3.71 ,-,67.10 ,-,0.46 ,157.9 ,0.505 ,-,-,0.504 ,0.425 ,0.503 ,0.424 ,7.89,7.98,0.09 ,0.09 ,3.49E-05,4.1E+01,ND,20.88 ,0.0068 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/16 11:00,25,25.3,24.6,20.5,23.1,26.6,18,-,23.1,26.1,20.5,18.9,24.6,25.5,26,24.8,29.3,23.7,23.8,25.2,16.9,16.9,2,3.71 ,-,67.08 ,-,0.47 ,158.0 ,0.506 ,-,-,0.505 ,0.426 ,0.505 ,0.426 ,7.87,8.04,0.09 ,0.09 ,3.49E-05,4.1E+01,2.51E-03,20.05 ,0.0071 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/16 17:00,25,25.3,24.7,20.5,23.2,26.6,18,-,23.1,26.1,20.5,18.9,24.6,25.6,26,24.8,29.3,23.8,23.8,25.2,16.9,17,2,3.74 ,-,67.10 ,-,0.47 ,158.2 ,0.506 ,-,-,0.505 ,0.426 ,0.505 ,0.426 ,7.86,8.04,0.10 ,0.09 ,3.26E-05,4.1E+01,7.53E-03,20.51 ,0.0052 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/16 23:00,25,25.1,24.7,20.5,23.3,26.6,18,-,23.2,26.1,20.4,18.9,24.6,25.6,26,24.8,29.3,23.7,23.8,25.2,17,17,2,3.69 ,-,67.07 ,-,0.47 ,158.5 ,0.507 ,-,-,0.506 ,0.427 ,0.506 ,0.426 ,7.91,8.01,0.10 ,0.09 ,3.26E-05,4.1E+01,1.00E-02,21.52 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/17 5:00,25,25.1,24.7,20.5,23.3,26.6,18.1,-,23.3,26.1,20.4,18.8,24.6,25.6,26,24.8,29.3,23.7,23.7,25.2,17,17,2,3.63 ,-,67.11 ,-,0.47 ,158.6 ,0.507 ,-,-,0.506 ,0.427 ,0.506 ,0.426 ,7.92,8.05,0.10 ,0.09 ,3.40E-05,4.1E+01,7.53E-03,20.10 ,0.0070 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/17 11:00,25,25.2,24.7,20.5,23.3,26.6,18.1,-,23.3,26.1,20.4,18.7,24.7,25.6,26,24.8,29.3,23.7,23.8,25.3,17,17,2,3.66 ,-,67.08 ,-,0.47 ,158.6 ,0.506 ,-,-,0.505 ,0.425 ,0.504 ,0.425 ,7.91,8.03,0.10 ,0.09 ,3.40E-05,4.1E+01,2.51E-03,21.01 ,0.0052 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
