,VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,RPV BELLOWS SEAL AREA(TE-16-114L#1),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Water levels inside PCV were newly added.,FPC skimmer surge tank level of unit3,Temperature in SFP of unit3,FPC skimmer surge tank level of unit4,Temperature in SFP of unit4,Pressure in PCV,Pressure in S/C,Pressure of building inlet nitrogen gas injection,Pressure of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to RPV(B),Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV A,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV A,Surface radiation of filter units at the nitrogen gas injection system to PCV,Outlet flow from PCV gas control system,No.31 area monitor of the central control room,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV B,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV B,note,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/17 17:00,25,25.4,24.7,20.6,23.3,26.6,18.1,-,23.3,26.1,20.4,19,24.7,25.6,26,24.8,29.4,23.8,23.8,25.3,17,17,2,3.71 ,-,67.08 ,-,0.47 ,158.3 ,0.505 ,-,-,0.504 ,0.425 ,0.504 ,0.425 ,7.89,8.03,0.10 ,0.09 ,3.48E-05,4.1E+01,ND,19.97 ,0.0053 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/17 23:00,25.1,25.5,24.7,20.6,23.3,26.6,18.2,-,23.2,26.1,20.5,19,24.7,25.6,26.1,24.9,29.4,23.7,23.8,25.3,17,17.1,2,3.66 ,-,67.05 ,-,0.48 ,158.4 ,0.506 ,-,-,0.505 ,0.426 ,0.504 ,0.425 ,7.89,7.99,0.10 ,0.09 ,3.48E-05,4.1E+01,5.02E-03,20.59 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/18 5:00,25.1,25.5,24.7,20.6,23.3,26.7,18.2,-,23.2,26.2,20.6,19.1,24.7,25.6,26.1,24.9,29.4,23.8,23.8,25.3,17,17.1,2,3.71 ,-,67.06 ,-,0.47 ,158.2 ,0.506 ,-,-,0.505 ,0.426 ,0.505 ,0.426 ,7.9,8.01,0.09 ,0.09 ,3.34E-05,4.1E+01,2.51E-03,21.02 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/18 11:00,25.1,25.5,24.7,20.6,23.3,26.7,18.2,-,23.1,26.2,20.6,19.1,24.7,25.6,26.1,24.9,29.4,23.8,23.9,25.3,17.1,17.1,2,3.63 ,-,67.04 ,-,0.47 ,158.2 ,0.505 ,-,-,0.504 ,0.425 ,0.503 ,0.424 ,7.89,8.02,0.09 ,0.09 ,3.34E-05,4.1E+01,7.53E-03,20.43 ,0.0050 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/18 17:00,25.1,25.6,24.8,20.6,23.2,26.7,18.2,-,23,26.2,20.5,19.1,24.7,25.6,26.2,24.9,29.4,23.8,23.9,25.3,17.1,17.1,2,3.63 ,-,67.04 ,-,0.47 ,157.9 ,0.505 ,-,-,0.504 ,0.425 ,0.504 ,0.425 ,7.87,8,0.09 ,0.09 ,3.49E-05,4.1E+01,ND,20.59 ,0.0066 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/18 23:00,25.1,25.6,24.8,20.6,23.3,26.7,18.3,-,23.1,26.2,20.5,19.2,24.7,25.6,26.2,25,29.4,23.8,23.9,25.3,17.1,17.1,2,3.71 ,-,67.02 ,-,0.47 ,158.1 ,0.506 ,-,-,0.505 ,0.426 ,0.504 ,0.425 ,7.88,7.97,0.09 ,0.09 ,3.49E-05,4.1E+01,ND,20.78 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/19 5:00,25.1,25.6,24.8,20.6,23.2,26.8,18.3,-,23.1,26.2,20.5,19.2,24.7,25.7,26.2,25,29.4,23.9,23.9,25.3,17.1,17.1,2,3.63 ,-,67.06 ,-,0.47 ,158.1 ,0.506 ,-,-,0.505 ,0.426 ,0.505 ,0.425 ,7.88,8.01,0.09 ,0.09 ,3.31E-05,4.1E+01,5.02E-03,20.78 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/19 11:00,25.1,25.7,24.8,20.6,23.3,26.8,18.3,-,23.1,26.3,20.6,19.3,24.7,25.7,26.2,25,29.5,23.9,23.9,25.4,17.1,17.2,2,3.71 ,-,67.11 ,-,0.47 ,158.2 ,0.505 ,-,-,0.504 ,0.425 ,0.504 ,0.425 ,7.88,8.03,0.09 ,0.09 ,3.31E-05,4.1E+01,5.02E-03,20.55 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/19 17:00,25.2,25.7,24.8,20.7,23.3,26.8,18.3,-,23.2,26.3,20.5,19.3,24.8,25.7,26.2,25,29.5,23.9,23.9,25.4,17.1,17.2,2,3.66 ,-,67.11 ,-,0.47 ,158.2 ,0.506 ,-,-,0.505 ,0.425 ,0.504 ,0.425 ,7.89,7.98,0.10 ,0.09 ,3.49E-05,4.1E+01,7.53E-03,19.48 ,0.0073 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/19 23:00,25.2,25.7,24.9,20.7,23.3,26.8,18.4,-,23.2,26.3,20.7,19.4,24.8,25.7,26.2,25,29.5,23.9,24,25.4,17.2,17.2,2,3.66 ,-,67.08 ,-,0.46 ,158.5 ,0.506 ,-,-,0.505 ,0.426 ,0.505 ,0.425 ,7.91,8.03,0.10 ,0.09 ,3.49E-05,4.1E+01,2.51E-03,21.10 ,0.0050 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/20 5:00,25.2,25.6,24.9,20.7,23.4,26.8,18.4,-,23.2,26.3,20.7,19.5,24.8,25.7,26.2,25,29.5,24,23.9,25.4,17.2,17.2,2,3.66 ,-,67.08 ,-,0.47 ,158.6 ,0.506 ,-,-,0.505 ,0.426 ,0.505 ,0.425 ,7.87,8.03,0.10 ,0.09 ,3.26E-05,4.1E+01,2.51E-03,20.94 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/20 11:00,25.2,25.6,24.9,20.7,23.4,26.8,18.4,-,23.2,26.3,20.8,19.5,24.8,25.8,26.2,25.1,29.5,23.9,24,25.5,17.2,17.2,2,3.61 ,-,67.05 ,-,0.47 ,158.7 ,0.489 ,-,-,0.488 ,0.411 ,0.488 ,0.411 ,7.67,7.71,0.10 ,0.09 ,3.26E-05,4.1E+01,ND,20.52 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/20 17:00,25.2,25.7,24.9,20.8,23.4,26.8,18.4,-,23.2,26.3,20.8,19.5,24.8,25.8,26.3,25.1,29.5,24,24,25.5,17.2,17.2,2,3.55 ,-,67.05 ,-,0.46 ,158.7 ,0.490 ,-,-,0.489 ,0.412 ,0.489 ,0.411 ,7.7,7.77,0.09 ,0.08 ,3.48E-05,4.1E+01,5.02E-03,21.27 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/20 23:00,25.3,25.7,24.9,20.8,23.4,26.8,18.4,-,23.3,26.3,20.8,19.6,24.9,25.8,26.3,25.1,29.6,24,24,25.5,17.2,17.3,2,3.58 ,-,67.06 ,-,0.47 ,158.8 ,0.491 ,-,-,0.490 ,0.413 ,0.489 ,0.412 ,7.69,7.76,0.09 ,0.08 ,3.48E-05,4.1E+01,2.51E-03,20.28 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/21 5:00,25.3,25.7,24.9,20.8,23.4,26.9,18.4,-,23.3,26.4,20.9,19.6,24.9,25.8,26.3,25.1,29.6,24,24.1,25.5,17.2,17.3,2,3.58 ,-,67.10 ,-,0.47 ,158.8 ,0.491 ,-,-,0.490 ,0.413 ,0.489 ,0.412 ,7.68,7.8,0.09 ,0.09 ,3.28E-05,4.1E+01,5.02E-03,20.43 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/21 11:00,25.3,25.7,25,20.8,23.5,26.9,18.4,-,23.3,26.4,20.9,19.7,24.9,25.8,26.3,25.1,29.6,24,24.1,25.5,17.3,17.3,2,3.55 ,-,67.04 ,-,0.47 ,158.9 ,0.490 ,-,-,0.489 ,0.412 ,0.488 ,0.411 ,7.67,7.75,0.10 ,0.09 ,3.28E-05,4.1E+01,5.02E-03,19.69 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/21 17:00,25.3,25.8,25,20.8,23.4,26.9,18.5,-,23.3,26.4,20.8,19.6,24.9,25.8,26.4,25.1,29.6,24,24.1,25.5,17.3,17.3,2,3.55 ,-,67.06 ,-,0.47 ,158.8 ,0.490 ,-,-,0.489 ,0.412 ,0.489 ,0.411 ,7.69,7.8,0.09 ,0.08 ,3.47E-05,4.1E+01,7.53E-03,20.26 ,0.0066 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/21 23:00,25.3,25.8,25,20.7,23.4,26.9,18.5,-,23.3,26.4,20.9,19.6,24.9,25.8,26.4,25.2,29.7,24.1,24.1,25.5,17.3,17.3,2,3.53 ,-,67.04 ,-,0.46 ,158.8 ,0.491 ,-,-,0.490 ,0.412 ,0.489 ,0.412 ,7.7,7.76,0.09 ,0.09 ,3.47E-05,4.1E+01,5.02E-03,20.06 ,0.0066 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/22 5:00,25.3,25.9,25,20.7,23.5,27,18.5,-,23.3,26.5,20.8,19.5,24.9,25.9,26.4,25.2,29.7,24.1,24.1,25.6,17.3,17.4,2,3.53 ,-,67.05 ,-,0.46 ,158.8 ,0.491 ,-,-,0.490 ,0.413 ,0.489 ,0.412 ,7.72,7.82,0.09 ,0.08 ,3.28E-05,4.1E+01,7.53E-03,20.42 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/22 11:00,25.4,25.9,25,20.6,23.5,27,18.6,-,23.3,26.5,20.9,19.6,25,25.9,26.4,25.2,29.8,24.1,24.2,25.6,17.4,17.4,2,3.53 ,-,67.04 ,-,0.47 ,158.8 ,0.491 ,-,-,0.490 ,0.413 ,0.490 ,0.412 ,7.68,7.81,0.09 ,0.08 ,3.28E-05,4.1E+01,ND,20.40 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/22 17:00,25.4,25.9,25,20.6,23.5,27,18.6,-,23.3,26.5,20.9,19.7,25,26,26.5,25.2,29.8,24.2,24.2,25.6,17.4,17.4,2,3.53 ,-,67.05 ,-,0.47 ,158.6 ,0.491 ,-,-,0.490 ,0.413 ,0.490 ,0.413 ,7.68,7.81,0.09 ,0.08 ,3.45E-05,4.1E+01,ND,21.10 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/22 23:00,25.4,25.9,25.1,20.6,23.5,27,18.6,-,23.3,26.5,21,19.6,25,26,26.5,25.3,29.8,24.1,24.2,25.6,17.4,17.4,2,3.58 ,-,67.08 ,-,0.47 ,158.6 ,0.491 ,-,-,0.490 ,0.413 ,0.490 ,0.413 ,7.7,7.78,0.09 ,0.08 ,3.45E-05,4.1E+01,5.02E-03,19.77 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/23 5:00,25.4,26,25.1,20.5,23.5,27.1,18.6,-,23.3,26.6,20.9,19.3,25,26,26.5,25.3,29.9,24.1,24.1,25.6,17.4,17.4,2,3.53 ,-,67.08 ,-,0.47 ,158.3 ,0.491 ,-,-,0.490 ,0.413 ,0.490 ,0.413 ,7.71,7.75,0.09 ,0.08 ,3.27E-05,4.1E+01,7.53E-03,21.24 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/23 11:00,25.4,25.9,25.1,20.6,23.5,27.1,18.7,-,23.3,26.5,20.8,19.5,25,26,26.5,25.3,29.9,24.2,24.3,25.6,17.4,17.5,2,3.50 ,-,67.07 ,-,0.47 ,158.5 ,0.491 ,-,-,0.490 ,0.413 ,0.490 ,0.412 ,7.7,7.79,0.09 ,0.08 ,3.27E-05,4.1E+01,2.51E-03,19.37 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/23 17:00,25.5,26,25.1,20.6,23.5,27.1,18.7,-,23.4,26.5,20.9,19.5,25,26,26.5,25.3,29.9,24.2,24.2,25.7,17.4,17.5,2,3.50 ,-,67.06 ,-,0.47 ,158.5 ,0.491 ,-,-,0.490 ,0.413 ,0.490 ,0.412 ,7.7,7.84,0.10 ,0.09 ,3.42E-05,4.1E+01,7.53E-03,20.85 ,0.0069 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/23 23:00,25.5,26,25.1,20.8,23.5,27.1,18.7,-,23.5,26.5,20.8,19.6,25.1,26,26.5,25.3,29.9,24.2,24.2,25.7,17.5,17.5,2,3.58 ,-,67.03 ,-,0.47 ,158.6 ,0.491 ,-,-,0.490 ,0.413 ,0.490 ,0.412 ,7.69,7.79,0.10 ,0.09 ,3.42E-05,4.1E+01,ND,20.22 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/24 5:00,25.5,26,25.2,21,23.5,27.1,18.7,-,23.5,26.5,20.8,19.6,25.1,26,26.5,25.3,29.9,24.2,24.2,25.7,17.5,17.5,2,3.48 ,-,67.03 ,-,0.47 ,158.8 ,0.491 ,-,-,0.490 ,0.413 ,0.490 ,0.413 ,7.68,7.82,0.10 ,0.09 ,3.30E-05,4.1E+01,7.53E-03,20.62 ,0.0054 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/24 11:00,25.5,26,25.2,21,23.6,27.1,18.8,-,23.6,26.5,20.8,19.7,25.1,26,26.5,25.3,29.8,24.2,24.3,25.7,17.5,17.5,2,3.58 ,-,67.04 ,-,0.47 ,158.9 ,0.490 ,-,-,0.489 ,0.412 ,0.489 ,0.412 ,7.69,7.82,0.10 ,0.09 ,3.30E-05,4.1E+01,2.51E-03,20.69 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/24 17:00,25.5,26,25.2,21,23.6,27.1,18.8,-,23.5,26.6,20.8,19.7,25.1,26.1,26.6,25.4,29.9,24.3,24.3,25.7,17.5,17.5,2,3.50 ,-,67.03 ,-,0.47 ,158.9 ,0.490 ,-,-,0.489 ,0.413 ,0.489 ,0.412 ,7.68,7.79,0.10 ,0.09 ,3.41E-05,4.1E+01,7.53E-03,20.80 ,0.0069 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/24 23:00,25.6,26,25.2,21.1,23.7,27.1,18.8,-,23.6,26.6,20.9,19.8,25.2,26.1,26.6,25.4,29.9,24.3,24.3,25.8,17.5,17.6,2,3.48 ,-,67.02 ,-,0.47 ,159.0 ,0.491 ,-,-,0.490 ,0.413 ,0.490 ,0.412 ,7.68,7.73,0.10 ,0.09 ,3.41E-05,4.1E+01,5.02E-03,19.93 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/25 5:00,25.6,26,25.3,21.1,23.7,27.2,18.8,-,23.6,26.6,21,19.9,25.2,26.1,26.6,25.4,29.9,24.3,24.3,25.8,17.6,17.6,2,3.50 ,-,67.03 ,-,0.47 ,159.0 ,0.491 ,-,-,0.490 ,0.413 ,0.490 ,0.413 ,7.68,7.8,0.10 ,0.09 ,3.35E-05,4.1E+01,2.51E-03,20.59 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/25 11:00,25.6,26,25.3,21.1,23.7,27.2,18.9,-,23.7,26.6,21.1,19.9,25.2,26.1,26.6,25.4,29.9,24.3,24.4,25.8,17.6,17.6,2,3.53 ,-,67.03 ,-,0.48 ,159.1 ,0.490 ,-,-,0.489 ,0.412 ,0.489 ,0.412 ,7.66,7.76,0.10 ,0.09 ,3.35E-05,4.1E+01,2.51E-03,19.93 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/25 17:00,25.6,26,25.3,21.1,23.7,27.2,18.9,-,23.7,26.6,21.1,19.9,25.2,26.1,26.6,25.5,29.9,24.3,24.4,25.9,17.6,17.6,2,3.53 ,-,67.02 ,-,0.47 ,158.9 ,0.490 ,-,-,0.489 ,0.412 ,0.489 ,0.412 ,7.68,7.81,0.10 ,0.09 ,3.43E-05,4.1E+01,5.02E-03,20.82 ,0.0054 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/25 23:00,25.7,26.1,25.3,21.2,23.8,27.2,18.9,-,23.8,26.6,21.1,19.9,25.2,26.2,26.6,25.5,29.9,24.4,24.4,25.9,17.6,17.7,2,3.53 ,-,67.02 ,-,0.47 ,159.0 ,0.491 ,-,-,0.490 ,0.413 ,0.490 ,0.412 ,7.7,7.76,0.10 ,0.09 ,3.43E-05,4.1E+01,5.02E-03,20.93 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/26 5:00,25.7,26.1,25.4,21.2,23.8,27.2,18.9,-,23.8,26.7,21.1,20,25.3,26.2,26.7,25.5,29.9,24.4,24.4,25.9,17.6,17.7,2,3.50 ,-,67.02 ,-,0.48 ,159.0 ,0.491 ,-,-,0.490 ,0.413 ,0.490 ,0.412 ,7.65,7.74,0.10 ,0.09 ,3.29E-05,4.1E+01,5.02E-03,19.99 ,0.0067 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/26 11:00,25.7,26.1,25.4,21.3,23.8,27.2,19,-,23.9,26.7,21.2,20,25.3,26.2,26.7,25.5,30,24.4,24.5,25.9,17.7,17.7,2,3.48 ,-,67.02 ,-,0.47 ,159.0 ,0.490 ,-,-,0.489 ,0.412 ,0.489 ,0.412 ,7.67,7.82,0.10 ,0.09 ,3.29E-05,4.1E+01,2.51E-03,20.49 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/26 17:00,25.7,26.1,25.4,21.3,23.8,27.3,19,-,23.9,26.7,21.3,20,25.3,26.2,26.7,25.6,30,24.4,24.5,25.9,17.7,17.7,2,3.53 ,-,67.01 ,-,0.48 ,158.9 ,0.490 ,-,-,0.489 ,0.412 ,0.489 ,0.412 ,7.69,7.8,0.10 ,0.09 ,3.48E-05,4.1E+01,7.53E-03,20.73 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/26 23:00,25.8,26.2,25.4,21.3,23.9,27.3,19,-,24,26.7,21.3,20.1,25.3,26.2,26.7,25.6,30,24.5,24.5,26,17.7,17.7,2,3.50 ,-,66.98 ,-,0.48 ,159.0 ,0.490 ,-,-,0.490 ,0.413 ,0.489 ,0.412 ,7.7,7.79,0.09 ,0.09 ,3.48E-05,4.1E+01,5.02E-03,20.78 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/27 5:00,25.8,26.2,25.5,21.3,23.9,27.3,19.1,-,24,26.8,21.4,20.1,25.3,26.3,26.8,25.6,30,24.5,24.5,26,17.7,17.7,2,3.53 ,-,67.01 ,-,0.46 ,158.9 ,0.491 ,-,-,0.490 ,0.413 ,0.490 ,0.412 ,7.7,7.79,0.09 ,0.09 ,3.28E-05,4.1E+01,2.51E-03,20.78 ,0.0053 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/27 11:00,25.8,26.2,25.5,21.4,23.9,27.4,19.1,-,24.1,26.8,21.4,20.2,25.4,26.3,26.8,25.6,30,24.5,24.6,26,17.7,17.8,2,3.45 ,-,67.01 ,-,0.47 ,158.9 ,0.506 ,-,-,0.505 ,0.426 ,0.505 ,0.425 ,7.9,8.02,0.09 ,0.09 ,3.28E-05,4.1E+01,5.02E-03,20.89 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/27 17:00,25.8,26.2,25.5,21.4,23.9,27.4,19.1,-,24.1,26.8,21.4,20.2,25.4,26.3,26.8,25.6,30.1,24.6,24.5,26,17.8,17.8,2,3.48,-,66.97,-,0.47,158.8,0.506,-,-,0.505,0.426,0.505,0.426,7.9,8,0.09,0.09,3.52E-05,4.10E+01,5.02E-03,21.23,0.0057,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/27 23:00,25.8,26.3,25.5,21.4,24,27.4,19.1,-,24.2,26.9,21.5,20.3,25.4,26.4,26.8,25.7,30,24.6,24.7,26.1,17.8,17.8,2,3.48,-,66.96,-,0.47,158.8,0.506,-,-,0.505,0.426,0.505,0.426,7.89,8.01,0.09,0.09,3.52E-05,4.10E+01,2.51E-03,20.23,0.0066,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/28 5:00,25.9,26.3,25.6,21.5,24,27.5,19.2,-,24.2,26.9,21.5,20.3,25.5,26.4,26.9,25.7,30.1,24.6,24.6,26.1,17.8,17.8,2,3.48,-,66.98,-,0.47,158.7,0.506,-,-,0.505,0.426,0.505,0.426,7.87,7.99,0.09,0.09,3.31E-05,4.10E+01,2.51E-03,21.03,0.0056,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/28 11:00,25.9,26.3,25.6,21.5,24,27.5,19.2,-,24.3,26.9,21.5,20.4,25.5,26.4,26.9,25.7,30.2,24.6,24.7,26.1,17.8,17.8,2,3.45,-,66.96,-,0.48,158.6,0.5,-,-,0.499,0.413,-,-,15.98,-,0.09,0.09,3.31E-05,4.10E+01,ND,20.3,0.0071,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/28 17:00,26,26.4,25.6,21.3,24,27.5,19.2,-,24.3,27,21.5,20.4,25.5,26.4,27,25.8,30.3,24.6,24.6,26.1,17.8,17.8,2,3.43,-,66.98,-,0.47,158.4,0.5,-,-,0.499,0.413,-,-,15.94,-,0.09,0.08,3.52E-05,4.10E+01,ND,20.92,0.0047,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/28 23:00,26,26.4,25.6,21.4,24,27.6,19.2,-,24.4,27,21.5,20.4,25.5,26.5,27,25.8,30.3,24.7,24.7,26.2,17.8,17.9,2,3.53,-,66.98,-,0.47,158.4,0.501,-,-,0.499,0.413,-,-,16.02,-,0.09,0.08,3.52E-05,4.10E+01,1.00E-02,20.49,0.0062,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/29 5:00,26,26.4,25.7,21.4,24.1,27.6,19.3,-,24.4,27,21.5,20.3,25.5,26.5,27,25.9,30.4,24.7,24.7,26.2,17.9,17.9,2,3.53,-,66.98,-,0.47,158.2,0.5,-,-,0.499,0.413,-,-,15.96,-,0.09,0.08,3.36E-05,4.10E+01,5.02E-03,19.94,0.0051,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/29 11:00,26,26.5,25.7,21.4,24.1,27.6,19.3,-,24.4,27.1,21.6,20.4,25.6,26.5,27.1,25.9,30.4,24.8,24.7,26.2,17.9,17.9,2,3.56,-,66.98,-,0.47,158.2,0.5,-,-,0.499,0.413,-,-,15.89,-,0.09,0.08,3.36E-05,4.10E+01,5.02E-03,20.95,0.0057,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/29 17:00,26,26.5,25.7,21.5,24.1,27.6,19.3,-,24.5,27.1,21.6,20.4,25.6,26.6,27.1,25.9,30.5,24.8,24.8,26.2,17.9,18,2,3.53 ,-,66.98 ,-,0.48 ,158.1 ,0.500 ,-,-,0.499 ,0.413 ,-,-,15.91,-,0.09 ,0.08 ,3.52E-05,4.1E+01,5.02E-03,20.02 ,0.0052 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/29 23:00,26,26.5,25.7,21.5,24.1,27.7,19.4,-,24.5,27.1,21.6,20.4,25.6,26.6,27.1,25.9,30.5,24.8,24.8,26.3,17.9,18,2,3.53 ,-,66.96 ,-,0.47 ,158.3 ,0.500 ,-,-,0.499 ,0.413 ,-,-,15.89,-,0.09 ,0.08 ,3.52E-05,4.1E+01,5.02E-03,20.02 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/30 5:00,26.1,26.5,25.7,21.4,24.2,27.7,19.4,-,24.5,27.1,21.7,20.4,25.6,26.6,27.1,26,30.5,24.8,24.8,26.3,18,18,2,3.43 ,-,66.96 ,-,0.48 ,158.2 ,0.500 ,-,-,0.499 ,0.413 ,-,-,15.92,-,0.09 ,0.08 ,3.38E-05,4.1E+01,ND,20.20 ,0.0071 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/30 11:00,26.1,26.6,25.8,21.4,24.2,27.7,19.4,-,24.5,27.2,21.7,20.5,25.6,26.7,27.2,26,30.5,24.8,24.8,26.3,18,18,2,3.53 ,-,66.96 ,-,0.48 ,158.1 ,0.500 ,-,-,0.499 ,0.413 ,-,-,15.91,-,0.09 ,0.09 ,3.38E-05,4.1E+01,2.51E-03,21.50 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/30 17:00,26.1,26.6,25.8,21.3,24.3,27.8,19.4,-,24.5,27.2,21.8,20.2,25.6,26.7,27.2,26,30.6,24.9,24.9,26.3,18,18,2,3.50 ,-,66.96 ,-,0.47 ,157.9 ,0.500 ,-,-,0.499 ,0.413 ,-,-,15.9,-,0.09 ,0.09 ,3.52E-05,4.1E+01,7.53E-03,21.12 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/6/30 23:00,26.2,26.7,25.8,21.4,24.3,27.8,19.5,-,24.6,27.2,21.8,20.3,25.7,26.7,27.2,26.1,30.7,24.9,24.9,26.4,18,18,2,3.53 ,-,66.96 ,-,0.48 ,157.9 ,0.500 ,-,-,0.499 ,0.413 ,-,-,15.91,-,0.09 ,0.09 ,3.52E-05,4.1E+01,7.53E-03,21.12 ,0.0068 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/1 5:00,26.2,26.7,25.8,21.4,24.3,27.8,19.5,-,24.6,27.3,22,20.3,25.7,26.7,27.3,26.1,30.7,24.9,24.9,26.4,18,18.1,2,3.45 ,-,66.95 ,-,0.48 ,157.9 ,0.500 ,-,-,0.499 ,0.413 ,-,-,15.94,-,0.09 ,0.09 ,3.34E-05,4.1E+01,ND,21.16 ,0.0054 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/1 11:00,26.2,26.7,25.9,21.5,24.3,27.8,19.5,-,24.7,27.3,21.9,20.5,25.7,26.8,27.3,26.1,30.7,24.9,25,26.4,18.1,18.1,2,3.50 ,-,66.96 ,-,0.48 ,158.0 ,0.500 ,-,-,0.499 ,0.413 ,-,-,15.88,-,0.09 ,0.09 ,3.34E-05,4.1E+01,7.53E-03,21.56 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/1 17:00,26.2,26.7,25.9,21.5,24.4,27.8,19.6,-,24.7,27.3,22,20.5,25.8,26.8,27.3,26.1,30.7,25,25,26.5,18.1,18.1,2,3.50 ,-,66.96 ,-,0.48 ,158.0 ,0.500 ,-,-,0.499 ,0.413 ,-,-,15.91,-,0.09 ,0.09 ,3.52E-05,4.1E+01,1.25E-02,20.98 ,0.0054 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/1 23:00,26.3,26.7,25.9,21.6,24.4,27.9,19.6,-,24.7,27.3,22,20.7,25.8,26.8,27.3,26.2,30.7,25,25,26.5,18.1,18.1,2,3.48 ,-,66.94 ,-,0.47 ,158.1 ,0.501 ,-,-,0.499 ,0.413 ,-,-,15.91,-,0.09 ,0.09 ,3.52E-05,4.1E+01,5.02E-03,20.83 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/2 5:00,26.3,26.7,26,21.7,24.4,27.9,19.6,-,24.7,27.3,22.1,20.9,25.8,26.8,27.3,26.1,30.7,25,25.1,26.5,18.1,18.2,2,3.50 ,-,66.95 ,-,0.48 ,158.2 ,0.500 ,-,-,0.499 ,0.413 ,-,-,15.9,-,0.09 ,0.09 ,3.34E-05,4.1E+01,1.00E-02,21.44 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/2 11:00,26.3,26.7,26,21.9,24.4,27.9,19.6,-,24.8,27.3,22,20.9,25.9,26.8,27.3,26.1,30.7,25,25.1,26.5,18.1,18.2,2,3.50 ,-,66.95 ,-,0.48 ,158.4 ,0.500 ,-,-,0.499 ,0.413 ,-,-,15.98,-,0.10 ,0.09 ,3.34E-05,4.1E+01,7.53E-03,21.35 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/2 17:00,26.4,26.8,26,21.9,24.4,27.9,19.7,-,24.8,27.4,22.1,21,25.9,26.9,27.4,26.2,30.8,25.1,25.1,26.6,18.2,18.2,2,3.45 ,-,66.95 ,-,0.47 ,158.4 ,0.500 ,-,-,0.499 ,0.413 ,-,-,15.93,-,0.10 ,0.09 ,3.52E-05,4.1E+01,5.02E-03,21.22 ,0.0072 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/2 23:00,26.4,26.8,26.1,22,24.4,27.9,19.7,-,24.9,27.4,22.2,21.1,25.9,26.9,27.4,26.2,30.7,25.1,25.1,26.6,18.2,18.2,2,3.48 ,-,66.96 ,-,0.47 ,158.4 ,0.500 ,-,-,0.499 ,0.413 ,-,-,15.96,-,0.10 ,0.09 ,3.52E-05,4.1E+01,1.50E-02,21.17 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/3 5:00,26.4,26.8,26.1,22,24.4,28,19.7,-,24.9,27.4,22.2,21.1,25.9,26.9,27.4,26.2,30.8,25.1,25.2,26.6,18.2,18.3,2,3.50 ,-,66.96 ,-,0.48 ,158.3 ,0.500 ,-,-,0.499 ,0.413 ,-,-,16.03,-,0.09 ,0.09 ,3.36E-05,4.1E+01,5.02E-03,20.62 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/3 11:00,26.5,26.9,26.1,21.9,24.5,28,19.8,-,25,27.5,22.3,21.1,26,26.9,27.5,26.3,30.8,25.2,25.2,26.6,18.2,18.3,2,3.43 ,-,66.92 ,-,0.48 ,158.2 ,0.500 ,-,-,0.499 ,0.413 ,-,-,15.88,-,0.09 ,0.09 ,3.36E-05,4.1E+01,5.02E-03,20.63 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/3 17:00,26.5,26.9,26.1,21.8,24.5,28,19.8,-,25.1,27.4,22.3,21.1,26,27,27.5,26.3,30.9,25.2,25.2,26.7,18.3,18.3,2,3.45 ,-,66.93 ,-,0.48 ,158.1 ,0.500 ,-,-,0.499 ,0.413 ,-,-,15.9,-,0.10 ,0.09 ,3.52E-05,4.1E+01,5.02E-03,21.63 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/3 23:00,26.5,26.9,26.1,21.9,24.5,28.1,19.8,-,25.1,27.4,22.3,21.2,26,27.1,27.5,26.3,30.9,25.2,25.2,26.7,18.3,18.3,2,3.42 ,-,66.93 ,-,0.48 ,158.2 ,0.501 ,-,-,0.499 ,0.413 ,-,-,15.99,-,0.10 ,0.09 ,3.52E-05,4.1E+01,1.25E-02,21.58 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/4 5:00,26.5,26.9,26.2,21.9,24.6,28.1,19.8,-,25.2,27.5,22.3,21.2,26,27.1,27.5,26.3,30.9,25.2,25.3,26.7,18.3,18.3,2,3.36 ,-,66.94 ,-,0.48 ,158.1 ,0.501 ,-,-,0.499 ,0.413 ,-,-,15.9,-,0.10 ,0.09 ,3.42E-05,4.1E+01,5.02E-03,21.40 ,0.0052 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/4 11:00,26.6,26.9,26.2,22,24.6,28.1,19.9,-,25.4,27.5,22.3,21.3,26,27.1,27.5,26.4,30.9,25.3,25.3,26.7,18.3,18.3,2,3.41 ,-,67.00 ,-,0.49 ,158.2 ,0.500 ,-,-,0.499 ,0.413 ,-,-,15.89,-,0.10 ,0.08 ,3.42E-05,4.1E+01,1.25E-02,20.64 ,0.0053 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/4 17:00,26.6,27,26.2,21.9,24.6,28.2,19.9,-,25.4,27.6,22.4,21.4,26.1,27.1,27.6,26.4,31,25.4,25.3,26.8,18.3,18.4,2,3.44 ,-,66.99 ,-,0.48 ,158.0 ,0.500 ,-,-,0.499 ,0.413 ,-,-,15.91,-,0.09 ,0.09 ,3.42E-05,4.1E+01,1.25E-02,21.28 ,0.0049 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/4 23:00,26.6,27,26.3,22,24.7,28.2,19.9,-,25.5,27.6,22.4,21.5,26.1,27.2,27.6,26.4,31,25.3,25.4,26.8,18.4,18.4,2,3.36 ,-,66.96 ,-,0.48 ,158.2 ,0.501 ,-,-,0.499 ,0.413 ,-,-,15.93,-,0.10 ,0.09 ,3.42E-05,4.1E+01,1.00E-02,21.09 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/5 5:00,26.7,27,26.3,22,24.7,28.2,20,-,25.6,27.6,22.5,21.5,26.1,27.2,27.6,26.5,31,25.4,25.4,26.8,18.4,18.4,2,3.41 ,-,66.95 ,-,0.48 ,158.1 ,0.500 ,-,-,0.499 ,0.413 ,-,-,15.9,-,0.09 ,0.09 ,3.44E-05,4.1E+01,7.53E-03,20.74 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/5 11:00,26.7,27.1,26.3,22,24.7,28.3,20,-,25.7,27.7,22.5,21.6,26.2,27.2,27.7,26.5,31.1,25.4,25.4,26.9,18.4,18.4,2,3.35 ,-,66.94 ,-,0.48 ,158.1 ,0.500 ,-,-,0.499 ,0.413 ,-,-,15.93,-,0.09 ,0.09 ,3.44E-05,4.1E+01,7.53E-03,20.96 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/5 17:00,26.7,27.2,26.4,21.9,24.8,28.3,20,-,25.7,27.7,22.6,21.4,26.2,27.3,27.8,26.6,31.1,25.5,25.5,26.9,18.4,18.5,2,3.35 ,-,66.92 ,-,0.49 ,157.8 ,0.500 ,-,-,0.499 ,0.413 ,-,-,15.88,-,0.09 ,0.09 ,3.42E-05,4.1E+01,ND,21.24 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/5 23:00,26.8,27.2,26.4,22,24.8,28.3,20.1,-,25.8,27.7,22.6,21.7,26.2,27.3,27.8,26.6,31.1,25.5,25.5,26.9,18.5,18.5,2,3.33 ,-,66.93 ,-,0.48 ,157.9 ,0.500 ,-,-,0.499 ,0.413 ,-,-,15.87,-,0.09 ,0.09 ,3.30E-05,4.1E+01,5.02E-03,21.52 ,0.0048 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/6 5:00,26.8,27.2,26.4,22,24.9,28.4,20.1,-,25.8,27.8,22.7,21.5,26.2,27.4,27.8,26.7,31.2,25.4,25.5,27,18.5,18.5,2,3.35 ,-,66.93 ,-,0.48 ,157.9 ,0.500 ,-,-,0.499 ,0.413 ,-,-,15.96,-,0.09 ,0.08 ,3.50E-05,4.1E+01,1.00E-02,21.81 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/6 11:00,26.8,27.2,26.5,22.1,24.9,28.4,20.1,-,25.9,27.8,22.7,21.8,26.3,27.4,27.9,26.7,31.2,25.5,25.6,27,18.5,18.5,2,3.38 ,-,66.92 ,-,0.48 ,157.9 ,0.500 ,-,-,0.499 ,0.413 ,-,-,15.93,-,0.09 ,0.09 ,3.50E-05,4.1E+01,2.51E-03,20.43 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/6 17:00,26.9,27.3,26.5,22.1,24.9,28.4,20.2,-,25.9,27.9,22.8,21.7,26.3,27.4,27.9,26.8,31.2,25.6,25.5,27,18.5,18.6,2,3.38 ,-,66.93 ,-,0.47 ,157.9 ,0.500 ,-,-,0.499 ,0.413 ,-,-,15.91,-,0.09 ,0.09 ,3.41E-05,4.1E+01,2.51E-03,21.18 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/6 23:00,26.9,27.2,26.5,22.2,24.9,28.4,20.2,-,25.9,27.8,22.8,21.9,26.4,27.4,27.9,26.7,31.2,25.6,25.6,27.1,18.5,18.6,2,3.33 ,-,66.92 ,-,0.47 ,158.1 ,0.500 ,-,-,0.499 ,0.413 ,-,-,15.93,-,0.09 ,0.09 ,3.41E-05,4.1E+01,7.53E-03,20.89 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/7 5:00,26.9,27.3,26.6,22.4,25,28.5,20.2,-,26,27.8,22.8,21.9,26.4,27.4,27.9,26.7,31.2,25.6,25.7,27.1,18.6,18.6,2,3.35 ,-,66.92 ,-,0.48 ,158.3 ,0.500 ,-,-,0.499 ,0.413 ,-,-,15.93,-,0.09 ,0.09 ,3.38E-05,4.1E+01,1.25E-02,22.13 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/7 11:00,27,27.3,26.6,22.3,25,28.5,20.2,-,26,27.9,22.9,22.1,26.4,27.5,27.9,26.8,31.2,25.6,25.6,27.2,18.6,18.6,2,3.35 ,-,66.90 ,-,0.47 ,158.3 ,0.507 ,-,-,0.506 ,0.427 ,0.506 ,0.426 ,8.27,8.24,0.09 ,0.09 ,3.38E-05,4.1E+01,7.53E-03,20.63 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/7 17:00,27,27.3,26.6,21.5,25.1,28.5,20.3,-,26.1,27.9,23,22.2,26.5,27.5,27.9,26.8,31.2,25.7,25.7,27.2,18.6,18.6,2,3.35 ,-,66.89 ,-,0.48 ,158.2 ,0.507 ,-,-,0.506 ,0.427 ,0.506 ,0.427 ,8.29,8.2,0.09 ,0.09 ,3.53E-05,4.1E+01,2.51E-03,21.22 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/7 23:00,27,27.4,26.7,21.5,25.1,28.5,20.3,-,26.1,27.9,23.1,22.2,26.5,27.5,27.9,26.8,31.3,25.7,25.8,27.2,18.6,18.6,2,3.27 ,-,66.88 ,-,0.48 ,158.3 ,0.507 ,-,-,0.506 ,0.427 ,0.506 ,0.427 ,8.28,8.26,0.09 ,0.09 ,3.53E-05,4.1E+01,5.02E-03,20.25 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/8 5:00,27.1,27.4,26.7,21.5,25.2,28.6,20.3,-,26.1,28,23.1,22.2,26.5,27.6,28,26.9,31.3,25.8,25.8,27.3,18.7,18.7,2,3.33 ,-,66.88 ,-,0.48 ,158.3 ,0.507 ,-,-,0.507 ,0.427 ,0.506 ,0.427 ,8.31,8.29,0.09 ,0.08 ,3.41E-05,4.1E+01,7.53E-03,20.87 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/8 11:00,27.1,27.4,26.8,21.6,25.2,28.6,20.3,-,26.2,28,23.1,22.3,26.6,27.6,28,26.9,31.3,25.8,25.8,27.3,18.7,18.7,2,3.35 ,-,66.90 ,-,0.48 ,158.2 ,0.507 ,-,-,0.506 ,0.427 ,0.506 ,0.427 ,8.28,8.2,0.09 ,0.08 ,3.41E-05,4.1E+01,7.53E-03,21.93 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/8 17:00,27.1,27.5,26.8,21.6,25.2,28.7,20.4,-,26.2,28,23.2,22.2,26.6,27.6,28.1,26.9,31.4,25.8,25.8,27.3,18.7,18.7,2,3.32 ,-,66.93 ,-,0.48 ,158.1 ,0.507 ,-,-,0.506 ,0.427 ,0.506 ,0.427 ,8.28,8.23,0.09 ,0.08 ,3.49E-05,4.1E+01,1.00E-02,21.04 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/8 23:00,27.2,27.5,26.8,21.6,25.3,28.7,20.4,-,26.2,28.1,23.2,22.3,26.6,27.6,28.1,27,31.4,25.8,25.9,27.4,18.7,18.7,2,3.32 ,-,66.91 ,-,0.48 ,158.1 ,0.507 ,-,-,0.506 ,0.427 ,0.506 ,0.427 ,8.3,8.22,0.09 ,0.08 ,3.49E-05,4.1E+01,1.25E-02,20.31 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/9 5:00,27.2,27.5,26.9,21.6,25.3,28.7,20.4,-,26.2,28.1,23.2,22.3,26.7,27.7,28.1,27,31.5,25.9,25.9,27.4,18.7,18.8,2,3.38 ,-,66.92 ,-,0.48 ,158.1 ,0.508 ,-,-,0.507 ,0.428 ,0.506 ,0.427 ,8.3,8.28,0.09 ,0.08 ,3.41E-05,4.1E+01,7.53E-03,20.63 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/9 11:00,27.2,27.6,26.9,21.6,25.3,28.8,20.5,-,26.3,28.2,23.2,22.4,26.7,27.7,28.2,27.1,31.5,25.9,26,27.4,18.8,18.8,2,3.25 ,-,66.91 ,-,0.47 ,158.0 ,0.507 ,-,-,0.506 ,0.427 ,0.506 ,0.427 ,8.28,8.26,0.09 ,0.08 ,3.41E-05,4.1E+01,5.02E-03,20.75 ,0.0053 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/9 17:00,27.3,27.6,26.9,21.5,25.4,28.8,20.5,-,26.3,28.2,23.3,22.4,26.7,27.8,28.2,27.1,31.6,25.9,26,27.5,18.8,18.8,2,3.32 ,-,66.90 ,-,0.48 ,157.9 ,0.507 ,-,-,0.506 ,0.427 ,0.506 ,0.427 ,8.29,8.22,0.09 ,0.08 ,3.43E-05,4.1E+01,1.25E-02,20.91 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/9 23:00,27.3,27.7,27,21.6,25.4,28.8,20.5,-,26.3,28.2,23.3,22.5,26.8,27.8,28.3,27.1,31.6,26,26,27.5,18.8,18.8,2,3.32 ,-,66.90 ,-,0.48 ,158.0 ,0.507 ,-,-,0.507 ,0.427 ,0.506 ,0.427 ,8.29,8.22,0.09 ,0.08 ,3.43E-05,4.1E+01,5.02E-03,21.03 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/10 5:00,27.4,27.7,27,21.8,25.4,28.9,20.6,-,26.3,28.2,23.4,22.5,26.8,27.8,28.3,27.2,31.6,26,26,27.5,18.8,18.8,2,3.35 ,-,66.89 ,-,0.48 ,158.1 ,0.507 ,-,-,0.507 ,0.428 ,0.506 ,0.427 ,8.27,8.22,0.09 ,0.08 ,3.48E-05,4.1E+01,5.02E-03,20.81 ,0.0066 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/10 11:00,27.4,27.7,27,21.9,25.4,28.9,20.6,-,26.3,28.2,23.4,22.5,26.8,27.8,28.3,27.2,31.6,26.1,26.1,27.6,18.8,18.9,2,3.30 ,-,66.89 ,-,0.48 ,158.1 ,0.507 ,-,-,0.506 ,0.428 ,0.506 ,0.427 ,8.27,8.25,0.09 ,0.08 ,3.48E-05,4.1E+01,7.53E-03,20.53 ,0.0054 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/10 17:00,27.4,27.8,27,21.9,25.5,28.9,20.6,-,26.3,28.3,23.4,22.6,26.9,27.9,28.3,27.2,31.7,26.1,26.1,27.6,18.9,18.9,2,3.27 ,-,66.87 ,-,0.48 ,158.1 ,0.507 ,-,-,0.506 ,0.427 ,0.506 ,0.427 ,8.27,8.27,0.09 ,0.08 ,3.38E-05,4.1E+01,7.53E-03,20.44 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/10 23:00,27.4,27.8,27.1,22,25.5,28.9,20.7,-,26.4,28.3,23.4,22.6,26.9,27.9,28.3,27.2,31.7,26.1,26.1,27.7,18.9,18.9,2,3.25 ,-,66.87 ,-,0.48 ,158.2 ,0.507 ,-,-,0.507 ,0.428 ,0.506 ,0.427 ,8.28,8.22,0.09 ,0.08 ,3.38E-05,4.1E+01,1.25E-02,20.29 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/11 5:00,27.5,27.8,27.1,22,25.6,29,20.7,-,26.4,28.3,23.5,22.7,26.9,27.9,28.4,27.3,31.7,26.1,26.2,27.7,18.9,18.9,2,3.27 ,-,66.88 ,-,0.48 ,158.2 ,0.507 ,-,-,0.507 ,0.428 ,0.506 ,0.427 ,8.28,8.23,0.09 ,0.08 ,8.03E-05,4.1E+01,7.53E-03,20.51 ,0.0045 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/11 11:00,27.5,27.8,27.2,22.1,25.6,29,20.7,-,26.5,28.4,23.5,22.7,27,27.9,28.5,27.3,31.7,26.2,26.2,27.7,18.9,19,2,3.32 ,-,66.88 ,-,0.48 ,158.2 ,0.507 ,-,-,0.506 ,0.427 ,0.506 ,0.427 ,8.27,8.24,0.09 ,0.08 ,3.38E-05,4.1E+01,1.50E-02,21.09 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/11 17:00,27.5,27.9,27.2,22.1,25.6,29,20.8,-,26.5,28.5,23.6,22.8,27,28,28.5,27.3,31.8,26.3,26.2,27.8,19,19,2,3.30 ,-,45.98 ,-,0.47 ,158.1 ,0.507 ,-,-,0.506 ,0.427 ,0.506 ,0.427 ,8.28,8.2,0.09 ,0.08 ,3.54E-05,4.1E+01,7.53E-03,20.91 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/11 23:00,27.6,27.9,27.2,22.1,25.7,29.1,20.8,-,26.5,28.5,23.7,22.8,27,28,28.5,27.4,31.8,26.2,26.2,27.8,19,19,2,3.27 ,-,46.14 ,-,0.48 ,158.2 ,0.507 ,-,-,0.506 ,0.427 ,0.506 ,0.427 ,8.24,8.28,0.09 ,0.08 ,3.54E-05,4.1E+01,5.02E-03,21.48 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/12 5:00,27.6,28,27.3,22.2,25.7,29.1,20.8,-,26.6,28.5,23.7,22.9,27.1,28,28.6,27.4,31.9,26.3,26.3,27.8,19,19,2,3.22 ,-,46.25 ,-,0.48 ,158.1 ,0.507 ,-,-,0.507 ,0.427 ,0.506 ,0.427 ,8.27,8.26,0.09 ,0.08 ,3.50E-05,4.1E+01,7.53E-03,20.89 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/12 11:00,27.7,28,27.3,22.2,25.8,29.2,20.9,-,26.6,28.6,23.7,22.9,27.1,28.1,28.7,27.4,31.9,26.3,26.3,27.9,19,19,2,3.35 ,-,46.35 ,-,0.47 ,157.9 ,0.507 ,-,-,0.506 ,0.427 ,0.506 ,0.427 ,8.27,8.23,0.09 ,0.08 ,3.50E-05,4.1E+01,1.25E-02,20.50 ,0.0067 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/12 17:00,27.7,28,27.3,22.2,25.8,29.2,20.9,-,26.7,28.6,23.7,22.9,27.2,28.1,28.7,27.5,32,26.3,26.4,27.9,19,19.1,2,3.25 ,-,66.94 ,-,0.47 ,157.9 ,0.507 ,-,-,0.506 ,0.427 ,0.506 ,0.427 ,8.24,8.25,0.09 ,0.08 ,3.40E-05,4.1E+01,5.02E-03,20.32 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/12 23:00,27.7,28.1,27.4,22.3,25.8,29.2,20.9,-,26.7,28.7,23.8,23,27.2,28.2,28.7,27.5,32,26.4,26.4,28,19.1,19.1,2,3.32 ,-,66.95 ,-,0.47 ,157.9 ,0.507 ,-,-,0.506 ,0.427 ,0.506 ,0.427 ,8.26,8.22,0.09 ,0.08 ,3.40E-05,4.1E+01,5.02E-03,20.92 ,0.0066 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/13 5:00,27.8,28.1,27.4,22.3,25.8,29.2,21,-,26.8,28.7,23.8,23,27.3,28.2,28.7,27.6,32,26.4,26.4,28,19.1,19.1,2,3.35 ,-,66.95 ,-,0.47 ,157.9 ,0.507 ,-,-,0.506 ,0.428 ,0.506 ,0.427 ,8.27,8.17,0.09 ,0.08 ,7.47E-05,4.1E+01,1.75E-02,20.81 ,0.0069 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/13 11:00,27.8,28.2,27.5,22.3,25.9,29.3,21,-,26.8,28.7,23.9,23.1,27.3,28.2,28.8,27.6,32.1,26.5,26.5,28,19.1,19.1,2,3.27 ,-,66.90 ,-,0.48 ,157.9 ,0.507 ,-,-,0.506 ,0.427 ,0.506 ,0.427 ,8.24,8.24,0.09 ,0.08 ,3.40E-05,4.1E+01,1.00E-02,21.17 ,0.0071 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/13 17:00,27.9,28.2,27.5,22.4,25.9,29.3,21,-,26.8,28.8,23.9,23.1,27.3,28.3,28.8,27.7,32.1,26.5,26.4,28.1,19.1,19.2,2,3.30 ,-,66.94 ,-,0.48 ,158.0 ,0.507 ,-,-,0.506 ,0.427 ,0.506 ,0.427 ,8.24,8.22,0.09 ,0.08 ,3.53E-05,4.1E+01,5.02E-03,21.33 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/13 23:00,27.9,28.2,27.6,22.4,26,29.3,21.1,-,26.9,28.8,24.1,23.2,27.4,28.3,28.8,27.7,32.1,26.5,26.5,28.2,19.2,19.2,2,3.25 ,-,66.94 ,-,0.47 ,158.3 ,0.507 ,-,-,0.506 ,0.428 ,0.506 ,0.427 ,8.26,8.24,0.09 ,0.08 ,3.53E-05,4.1E+01,2.51E-03,20.81 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/14 5:00,28,28.2,27.6,22.5,26,29.4,21.1,-,27,28.8,24.1,23.3,27.4,28.3,28.9,27.7,32.2,26.5,26.6,28.2,19.2,19.2,2,3.27 ,-,66.96 ,-,0.47 ,158.2 ,0.507 ,-,-,0.507 ,0.427 ,0.506 ,0.427 ,8.25,8.24,0.09 ,0.08 ,3.47E-05,4.1E+01,2.51E-03,20.17 ,0.0066 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/14 11:00,28,28.3,27.6,22.5,26.1,29.4,21.1,-,27.1,28.9,24.2,23.3,27.5,28.4,28.9,27.8,32.2,26.6,26.7,28.3,19.2,19.2,2,3.25 ,-,66.97 ,-,0.47 ,158.2 ,0.507 ,-,-,0.506 ,0.427 ,0.506 ,0.427 ,8.24,8.18,0.09 ,0.08 ,3.47E-05,4.1E+01,1.00E-02,20.43 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/14 17:00,28.1,28.3,27.7,22.6,26.1,29.5,21.2,-,27.1,28.9,24.2,23.4,27.5,28.4,29,27.8,32.2,26.6,26.7,28.3,19.2,19.3,2,3.25 ,-,66.97 ,-,0.48 ,158.2 ,0.507 ,-,-,0.506 ,0.427 ,0.506 ,0.427 ,8.23,8.23,0.09 ,0.08 ,3.47E-05,4.1E+01,1.25E-02,20.72 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/14 23:00,28.1,28.4,27.7,22.6,26.2,29.5,21.2,-,27.2,28.9,24.3,23.4,27.5,28.5,29,27.9,32.3,26.7,26.7,28.3,19.3,19.3,2,3.25 ,-,66.97 ,-,0.47 ,158.2 ,0.507 ,-,-,0.506 ,0.427 ,0.506 ,0.427 ,8.25,8.24,0.09 ,0.08 ,3.38E-05,4.1E+01,1.00E-02,20.91 ,0.0067 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/15 5:00,28.1,28.4,27.8,22.7,26.2,29.5,21.2,-,27.2,29,24.3,23.4,27.6,28.5,29,27.9,32.3,26.7,26.8,28.4,19.2,19.3,2,3.25 ,-,66.98 ,-,0.48 ,158.1 ,0.507 ,-,-,0.507 ,0.428 ,0.506 ,0.427 ,8.24,8.31,0.09 ,0.08 ,3.38E-05,4.1E+01,7.53E-03,20.99 ,0.0067 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/15 11:00,28.2,28.5,27.8,22.7,26.2,29.6,21.3,-,27.2,29,24.3,23.4,27.6,28.5,29.1,27.9,32.4,26.7,26.8,28.4,19.3,19.3,2,3.19 ,-,66.97 ,-,0.47 ,158.2 ,0.507 ,-,-,0.506 ,0.427 ,0.506 ,0.427 ,8.23,8.2,0.09 ,0.08 ,3.45E-05,4.1E+01,1.00E-02,20.78 ,0.0071 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/15 17:00,28.2,28.5,27.8,22.8,26.3,29.6,21.3,-,27.3,29.1,24.3,23.5,27.7,28.6,29.1,28,32.4,26.8,26.8,28.4,19.3,19.3,2,3.19 ,-,66.95 ,-,0.47 ,158.1 ,0.507 ,-,-,0.506 ,0.427 ,0.506 ,0.427 ,8.23,8.25,0.09 ,0.08 ,3.45E-05,4.1E+01,1.00E-02,20.52 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/15 23:00,28.2,28.5,27.9,22.8,26.3,29.7,21.3,-,27.3,29.1,24.3,23.6,27.7,28.6,29.2,28,32.4,26.8,26.9,28.5,19.3,19.4,2,3.22 ,-,66.93 ,-,0.47 ,158.2 ,0.507 ,-,-,0.506 ,0.427 ,0.506 ,0.427 ,8.23,8.23,0.09 ,0.08 ,3.50E-05,4.1E+01,2.51E-03,20.50 ,0.0050 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/16 5:00,28.3,28.6,27.9,22.9,26.4,29.7,21.4,-,27.4,29.1,24.3,23.6,27.7,28.6,29.2,28,32.5,26.9,26.9,28.5,19.4,19.4,2,3.30 ,-,66.93 ,-,0.47 ,158.1 ,0.507 ,-,-,0.506 ,0.427 ,0.506 ,0.427 ,8.23,8.23,0.09 ,0.08 ,3.50E-05,4.1E+01,5.02E-03,21.24 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/16 11:00,28.3,28.6,27.9,22.9,26.4,29.7,21.4,-,27.4,29.2,24.4,23.7,27.8,28.6,29.2,28.1,32.5,26.9,27,28.6,19.4,19.4,2,3.27 ,-,66.85 ,-,0.47 ,158.2 ,0.507 ,-,-,0.506 ,0.427 ,0.506 ,0.427 ,8.25,8.21,0.09 ,0.08 ,3.37E-05,4.1E+01,7.53E-03,21.62 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/16 17:00,28.3,28.6,28,22.9,26.4,29.8,21.4,-,27.5,29.2,24.4,23.7,27.8,28.7,29.3,28.1,32.6,26.9,27,28.6,19.4,19.4,2,3.32 ,-,66.80 ,-,0.47 ,158.3 ,0.507 ,-,-,0.506 ,0.427 ,0.505 ,0.426 ,8.21,8.21,0.09 ,0.08 ,3.37E-05,4.1E+01,7.53E-03,20.39 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/16 23:00,28.4,28.6,28,23,26.5,29.8,21.4,-,27.5,29.2,24.6,23.7,27.9,28.7,29.3,28.2,32.6,27,27,28.6,19.4,19.4,2,3.27 ,-,66.87 ,-,0.47 ,158.5 ,0.507 ,-,-,0.506 ,0.427 ,0.505 ,0.427 ,8.23,8.22,0.09 ,0.09 ,3.44E-05,4.1E+01,ND,20.65 ,0.0068 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/17 5:00,28.4,28.7,28.1,23,26.5,29.8,21.5,-,27.6,29.2,24.6,23.8,27.9,28.8,29.3,28.2,32.6,27,27.1,28.7,19.4,19.5,2,3.27 ,-,66.88 ,-,0.47 ,158.6 ,0.507 ,-,-,0.506 ,0.427 ,0.506 ,0.426 ,8.22,8.2,0.09 ,0.08 ,3.44E-05,4.1E+01,7.53E-03,20.10 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/17 11:00,28.5,28.7,28.1,23.1,26.6,29.8,21.5,-,27.6,29.3,24.7,23.8,27.9,28.8,29.3,28.2,32.7,27.1,27.1,28.7,19.5,19.5,2,3.17 ,-,66.90 ,-,0.47 ,158.6 ,0.507 ,-,-,0.506 ,0.427 ,0.505 ,0.426 ,8.24,8.21,0.09 ,0.08 ,3.57E-05,4.1E+01,5.02E-03,20.97 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/17 17:00,28.5,28.8,28.2,23.1,26.7,29.9,21.6,-,27.6,29.3,24.7,23.9,27.9,28.9,29.4,28.3,32.7,27.1,27.1,28.8,19.5,19.5,2,3.17 ,-,66.90 ,-,0.47 ,158.5 ,0.507 ,-,-,0.506 ,0.427 ,0.505 ,0.426 ,8.23,8.18,0.09 ,0.08 ,3.57E-05,4.1E+01,2.51E-03,21.10 ,0.0053 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/17 23:00,28.6,28.8,28.2,23.2,26.7,29.9,21.6,-,27.6,29.3,24.8,23.9,28,28.9,29.4,28.3,32.8,27.1,27.2,28.8,19.5,19.5,2,3.27 ,-,66.88 ,-,0.48 ,158.6 ,0.507 ,-,-,0.506 ,0.427 ,0.506 ,0.426 ,8.23,8.25,0.09 ,0.08 ,3.50E-05,4.1E+01,5.02E-03,20.52 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/18 5:00,28.6,28.9,28.3,23.3,26.7,29.9,21.6,-,27.7,29.4,24.9,24,28,28.9,29.5,28.3,32.8,27.3,27.2,28.8,19.5,19.6,2,3.22 ,-,66.89 ,-,0.47 ,158.6 ,0.507 ,-,-,0.506 ,0.427 ,0.506 ,0.427 ,8.25,8.21,0.09 ,0.08 ,3.50E-05,4.1E+01,1.00E-02,21.20 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/18 11:00,28.6,28.9,28.3,23.3,26.8,30,21.7,-,27.7,29.4,25,24,28.1,29,29.5,28.4,32.9,27.2,27.3,28.9,19.6,19.6,2,3.22 ,-,66.89 ,-,0.47 ,158.5 ,0.503 ,-,-,0.502 ,0.424 ,0.502 ,0.423 ,8.16,8.2,0.09 ,0.08 ,3.39E-05,4.1E+01,7.53E-03,20.98 ,0.0076 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/18 17:00,28.7,29,28.3,23.4,26.8,30,21.7,-,27.8,29.5,25,24.1,28.1,29,29.5,28.4,32.9,27.3,27.3,28.9,19.6,19.6,2,3.22 ,-,66.84 ,-,0.47 ,158.4 ,0.502 ,-,-,0.502 ,0.423 ,0.501 ,0.423 ,8.13,8.16,0.09 ,0.08 ,3.39E-05,4.1E+01,2.51E-03,20.26 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/18 23:00,28.7,29,28.4,23.4,26.9,30.1,21.7,-,27.7,29.5,25,24.1,28.1,29,29.6,28.4,32.9,27.3,27.4,28.9,19.6,19.6,2,3.24 ,-,66.88 ,-,0.47 ,158.4 ,0.503 ,-,-,0.502 ,0.424 ,0.502 ,0.423 ,8.2,8.17,0.09 ,0.08 ,3.42E-05,4.1E+01,5.02E-03,20.33 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/19 5:00,28.7,29.1,28.4,23.5,26.9,30.1,21.8,-,27.7,29.5,24.9,24.1,28.1,29,29.6,28.5,33,27.3,27.3,29,19.6,19.6,2,3.22 ,-,66.90 ,-,0.47 ,158.2 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.424 ,8.17,8.19,0.08 ,0.08 ,3.42E-05,4.1E+01,7.53E-03,20.63 ,0.0054 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/19 11:00,28.8,29.1,28.4,23.5,26.9,30.2,21.8,-,27.7,29.5,25,24.2,28.2,29.1,29.7,28.5,33,27.4,27.3,29,19.6,19.7,2,3.22 ,-,66.92 ,-,0.47 ,158.2 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.424 ,8.2,8.17,0.08 ,0.08 ,3.51E-05,4.1E+01,2.51E-03,20.86 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/19 17:00,28.8,29.2,28.5,23.2,27,30.3,21.8,-,27.7,29.6,24.9,24.2,28.2,29.1,29.7,28.5,33.1,27.4,27.4,29,19.7,19.7,2,3.22 ,-,66.94 ,-,0.48 ,157.7 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.424 ,8.18,8.19,0.08 ,0.08 ,3.51E-05,4.1E+01,5.02E-03,21.02 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/19 23:00,28.9,29.2,28.5,23.6,27,30.3,21.9,-,27.7,29.7,24.8,24.2,28.3,29.2,29.8,28.6,33.2,27.4,27.5,29.1,19.7,19.7,2,3.17 ,-,66.94 ,-,0.47 ,157.9 ,0.504 ,-,-,0.504 ,0.425 ,0.503 ,0.425 ,8.18,8.17,0.08 ,0.08 ,3.37E-05,4.1E+01,7.53E-03,21.28 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/20 5:00,28.9,29.3,28.5,23.6,27,30.3,21.9,-,27.7,29.7,24.9,24.3,28.3,29.2,29.8,28.6,33.2,27.5,27.5,29.1,19.7,19.7,2,3.22 ,-,66.96 ,-,0.47 ,158.0 ,0.505 ,-,-,0.504 ,0.425 ,0.503 ,0.425 ,8.19,8.21,0.08 ,0.08 ,3.37E-05,4.1E+01,1.50E-02,20.91 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/20 11:00,29,29.3,28.6,23.7,27.1,30.4,21.9,-,27.8,29.8,25,24.4,28.4,29.3,29.9,28.7,33.2,27.5,27.6,29.2,19.7,19.8,2,3.17 ,-,66.96 ,-,0.47 ,158.2 ,0.503 ,-,-,0.502 ,0.424 ,0.502 ,0.424 ,8.16,8.14,0.09 ,0.08 ,3.48E-05,4.1E+01,5.02E-03,21.49 ,0.0051 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/20 17:00,29,29.4,28.6,23.7,27.1,30.4,22,-,27.9,29.8,25.1,24.4,28.4,29.3,29.9,28.7,33.3,27.6,27.6,29.2,19.7,19.8,2,3.19 ,-,66.98 ,-,0.47 ,158.3 ,0.503 ,-,-,0.503 ,0.424 ,0.502 ,0.424 ,8.17,8.12,0.09 ,0.08 ,3.48E-05,4.1E+01,1.75E-02,20.67 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/20 23:00,29.1,29.4,28.7,23.8,27.1,30.4,22,-,27.9,29.8,25.2,24.5,28.5,29.4,29.9,28.8,33.3,27.6,27.6,29.3,19.8,19.8,2,3.07 ,-,66.94 ,-,0.47 ,158.5 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.424 ,8.22,8.18,0.09 ,0.08 ,3.51E-05,4.1E+01,1.00E-02,20.90 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/21 5:00,29.1,29.4,28.7,23.8,27.2,30.5,22,-,28,29.8,25.2,24.5,28.5,29.4,29.9,28.8,33.4,27.6,27.7,29.3,19.8,19.8,2,3.07 ,-,66.95 ,-,0.48 ,158.6 ,0.504 ,-,-,0.504 ,0.425 ,0.503 ,0.425 ,8.2,8.17,0.09 ,0.08 ,3.51E-05,4.1E+01,2.51E-03,19.98 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/21 11:00,29.1,29.4,28.7,23.8,27.2,30.5,22,-,28,29.8,25.3,24.5,28.5,29.4,29.9,28.8,33.4,27.7,27.7,29.3,19.8,19.9,2,3.01 ,-,66.95 ,-,0.47 ,158.8 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.424 ,8.21,8.14,0.09 ,0.08 ,3.38E-05,4.1E+01,5.02E-03,20.54 ,0.0052 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/21 17:00,29.2,29.4,28.8,23.9,27.3,30.5,22.1,-,28.1,29.8,25.3,24.5,28.6,29.5,29.9,28.8,33.5,27.7,27.7,29.4,19.8,19.9,2,3.07 ,-,66.97 ,-,0.47 ,158.9 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.424 ,8.19,8.21,0.09 ,0.08 ,3.38E-05,4.1E+01,2.51E-03,21.07 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/21 23:00,29.2,29.5,28.8,23.9,27.3,30.5,22.1,-,28.1,29.9,25.4,24.6,28.6,29.5,29.9,28.9,33.5,27.7,27.7,29.4,19.9,19.9,2,2.96 ,-,66.98 ,-,0.48 ,159.1 ,0.504 ,-,-,0.504 ,0.425 ,0.503 ,0.424 ,8.2,8.24,0.09 ,0.08 ,3.40E-05,4.1E+01,1.50E-02,20.68 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/22 5:00,29.2,29.5,28.8,23.9,27.4,30.6,22.1,-,28.1,29.9,25.4,24.6,28.6,29.5,30,28.9,33.5,27.8,27.8,29.4,19.9,19.9,2,3.01 ,-,66.97 ,-,0.47 ,159.2 ,0.504 ,-,-,0.504 ,0.425 ,0.503 ,0.425 ,8.2,8.22,0.09 ,0.08 ,3.40E-05,4.1E+01,7.53E-03,20.94 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/22 11:00,29.2,29.6,28.9,24,27.3,30.6,22.2,-,28.1,29.9,25.4,24.6,28.7,29.5,30,28.9,33.5,27.8,27.8,29.5,19.9,19.9,2,3.09 ,-,66.96 ,-,0.47 ,159.2 ,0.503 ,-,-,0.503 ,0.424 ,0.502 ,0.423 ,8.16,8.2,0.09 ,0.08 ,3.53E-05,4.1E+01,1.50E-02,20.52 ,0.0069 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/22 17:00,29.3,29.6,28.9,24,27.4,30.7,22.2,-,28.1,30,25.3,24.6,28.7,29.6,30.1,29,33.6,27.8,27.8,29.5,19.9,20,2,3.01 ,-,66.95 ,-,0.48 ,159.2 ,0.504 ,-,-,0.503 ,0.424 ,0.502 ,0.424 ,8.2,8.18,0.09 ,0.08 ,3.53E-05,4.1E+01,5.02E-03,20.86 ,0.0054 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/22 23:00,29.3,29.7,28.9,24,27.4,30.7,22.2,-,28.2,30,25.3,24.6,28.7,29.6,30.1,29,33.6,27.8,27.9,29.5,19.9,20,2,3.01 ,-,66.94 ,-,0.48 ,159.2 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.424 ,8.16,8.16,0.09 ,0.08 ,3.39E-05,4.1E+01,1.25E-02,21.10 ,0.0071 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/23 5:00,29.3,29.7,28.9,23.9,27.4,30.8,22.3,-,28.2,30.1,25.3,24.6,28.7,29.6,30.2,29,33.7,27.8,27.9,29.5,20,20,2,3.01 ,-,66.95 ,-,0.48 ,159.2 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.424 ,8.21,8.18,0.09 ,0.08 ,3.39E-05,4.1E+01,1.25E-02,21.09 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/23 11:00,29.4,29.8,29,23.7,27.5,30.8,22.3,-,28.2,30.1,25.4,24.6,28.8,29.7,30.3,29.1,33.8,27.9,27.9,29.5,20,20,2,2.99 ,-,66.95 ,-,0.47 ,159.2 ,0.503 ,-,-,0.502 ,0.424 ,0.502 ,0.423 ,8.17,8.2,0.09 ,0.08 ,3.50E-05,4.1E+01,1.00E-02,20.84 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/23 17:00,29.4,29.9,29,23.7,27.5,30.9,22.3,-,28.2,30.2,25.4,24.3,28.8,29.8,30.4,29.1,33.9,27.9,27.9,29.6,20,20,2,3.01 ,-,66.92 ,-,0.47 ,159.0 ,0.503 ,-,-,0.503 ,0.424 ,0.502 ,0.424 ,8.17,8.11,0.09 ,0.08 ,3.50E-05,4.1E+01,1.25E-02,21.37 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/23 23:00,29.4,29.9,29,23.8,27.6,30.9,22.3,-,28.3,30.2,25.4,24.3,28.8,29.8,30.4,29.2,34,27.9,28,29.6,20,20.1,2,2.99 ,-,66.95 ,-,0.47 ,159.1 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.424 ,8.18,8.19,0.09 ,0.08 ,3.52E-05,4.1E+01,7.53E-03,20.36 ,0.0050 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/24 5:00,29.5,29.9,29,23.9,27.6,30.9,22.4,-,28.3,30.3,25.5,24.1,28.8,29.8,30.5,29.2,34.1,27.9,28,29.6,20.1,20.1,2,2.99 ,-,66.94 ,-,0.47 ,159.0 ,0.504 ,-,-,0.504 ,0.425 ,0.503 ,0.425 ,8.19,8.21,0.09 ,0.08 ,3.52E-05,4.1E+01,1.00E-02,20.78 ,0.0068 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/24 11:00,29.5,30,29.1,24,27.7,31,22.4,-,28.4,30.4,25.6,23.9,28.8,29.9,30.5,29.3,34.1,28,28.1,29.7,20.1,20.1,2,2.96 ,-,67.28 ,-,0.47 ,159.0 ,0.503 ,-,-,0.502 ,0.424 ,0.502 ,0.424 ,8.18,8.13,0.09 ,0.08 ,3.41E-05,4.1E+01,7.53E-03,20.12 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/24 17:00,29.5,30,29.1,24.1,27.8,31,22.4,-,28.4,30.4,25.6,24.1,28.8,29.9,30.5,29.3,34.2,28,28.1,29.7,20.1,20.1,2,2.99 ,-,66.92 ,-,0.47 ,159.0 ,0.503 ,-,-,0.503 ,0.424 ,0.502 ,0.424 ,8.19,8.22,0.08 ,0.08 ,3.41E-05,4.1E+01,2.51E-03,21.06 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/24 23:00,29.6,30,29.1,24.1,27.8,31,22.5,-,28.5,30.4,25.6,24.2,28.9,29.9,30.6,29.3,34.2,28.1,28.1,29.7,20.1,20.1,2,2.99 ,-,66.90 ,-,0.47 ,159.1 ,0.504 ,-,-,0.503 ,0.424 ,0.503 ,0.424 ,8.2,8.18,0.08 ,0.08 ,3.40E-05,4.1E+01,ND,20.78 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/25 5:00,29.6,30.1,29.2,24.1,27.8,31.1,22.5,-,28.5,30.5,25.6,24.3,28.9,30,30.6,29.4,34.2,28.1,28.1,29.7,20.1,20.2,2,2.86 ,-,66.93 ,-,0.48 ,159.2 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.424 ,8.17,8.19,0.08 ,0.08 ,3.40E-05,4.0E+01,7.53E-03,19.79 ,0.0068 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/25 11:00,29.6,30.1,29.2,24.2,27.9,31.1,22.5,-,28.6,30.5,25.7,24.4,28.9,30,30.5,29.4,34.3,28.1,28.2,29.8,20.2,20.2,2,2.96 ,-,41.18 ,-,0.47 ,159.2 ,0.503 ,-,-,0.502 ,0.424 ,0.502 ,0.423 ,8.17,8.18,0.08 ,0.08 ,3.56E-05,4.1E+01,5.02E-03,20.56 ,0.0051 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/25 17:00,29.7,30.2,29.2,24.2,27.9,31.1,22.6,-,28.6,30.5,25.7,24.6,28.9,30.1,30.6,29.4,34.4,28.2,28.2,29.8,20.2,20.2,2,2.96 ,-,41.24 ,-,0.48 ,159.2 ,0.503 ,-,-,0.502 ,0.424 ,0.502 ,0.423 ,8.16,8.15,0.08 ,0.08 ,3.56E-05,4.1E+01,2.51E-03,20.52 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/25 23:00,29.7,30.2,29.2,24.3,27.9,31.1,22.6,-,28.7,30.6,25.9,24.6,29,30.1,30.6,29.5,34.4,28.2,28.2,29.8,20.2,20.2,2,2.91 ,-,41.39 ,-,0.48 ,159.3 ,0.503 ,-,-,0.503 ,0.424 ,0.502 ,0.424 ,8.19,8.21,0.08 ,0.08 ,3.51E-05,4.1E+01,1.00E-02,21.12 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/26 5:00,29.7,30.2,29.3,24.3,28,31.2,22.6,-,28.7,30.5,25.7,24.6,29,30.2,30.6,29.5,34.4,28.2,28.2,29.9,20.2,20.3,2,2.96 ,-,41.48 ,-,0.48 ,159.4 ,0.504 ,-,-,0.503 ,0.424 ,0.503 ,0.424 ,8.18,8.22,0.08 ,0.08 ,3.51E-05,4.1E+01,1.00E-02,20.24 ,0.0066 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/26 11:00,29.7,30.2,29.3,24.3,28,31.2,22.6,-,28.7,30.6,25.7,24.6,29,30.2,30.6,29.5,34.5,28.3,28.2,29.9,20.3,20.3,2,2.94 ,-,61.04 ,-,0.48 ,159.4 ,0.503 ,-,-,0.502 ,0.423 ,0.502 ,0.423 ,8.16,8.18,0.08 ,0.08 ,3.41E-05,4.1E+01,7.53E-03,20.79 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/26 17:00,29.7,30.3,29.3,24.3,28.1,31.2,22.7,-,28.8,30.6,25.3,24.6,29,30.3,30.6,29.5,34.5,28.3,28.2,29.9,20.3,20.3,2,2.94 ,-,66.90 ,-,0.48 ,159.3 ,0.503 ,-,-,0.502 ,0.424 ,0.502 ,0.423 ,8.16,8.17,0.08 ,0.08 ,3.41E-05,4.1E+01,1.00E-02,20.87 ,0.0049 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/26 23:00,29.8,30.3,29.3,24.3,28.1,31.2,22.7,-,28.8,30.7,25.3,24.4,29,30.3,30.6,29.6,34.5,28.3,28.3,29.9,20.3,20.3,2,2.94 ,-,66.89 ,-,0.47 ,159.4 ,0.503 ,-,-,0.503 ,0.424 ,0.502 ,0.424 ,8.14,8.11,0.08 ,0.08 ,3.35E-05,4.1E+01,1.25E-02,20.37 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/27 5:00,29.8,30.3,29.4,24.4,28.2,31.3,22.7,-,28.8,30.7,25.4,24.5,29,30.3,30.7,29.6,34.6,28.3,28.3,29.9,20.3,20.3,2,2.83 ,-,66.89 ,-,0.47 ,159.4 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.424 ,8.16,8.22,0.09 ,0.08 ,3.35E-05,4.1E+01,7.53E-03,20.10 ,0.0051 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/27 11:00,29.8,30.3,29.4,24.4,28.2,31.3,22.7,-,28.9,30.7,25.6,24.6,29,30.3,30.7,29.6,34.6,28.3,28.4,29.9,20.3,20.4,2,2.86 ,-,66.87 ,-,0.47 ,159.4 ,0.503 ,-,-,0.502 ,0.424 ,0.502 ,0.423 ,8.15,8.17,0.08 ,0.08 ,3.56E-05,4.1E+01,ND,20.59 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/27 17:00,29.8,30.3,29.4,24.5,28.2,31.3,22.8,-,28.9,30.8,26.1,24.6,29,30.4,30.7,29.6,34.6,28.4,28.4,30,20.4,20.4,2,2.83 ,-,66.87 ,-,0.47 ,159.3 ,0.503 ,-,-,0.502 ,0.424 ,0.502 ,0.424 ,8.16,8.21,0.08 ,0.07 ,3.56E-05,4.1E+01,1.00E-02,20.66 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/27 23:00,29.9,30.3,29.4,24.5,28.2,31.3,22.8,-,28.9,30.8,26.3,24.7,29.1,30.4,30.7,29.6,34.6,28.4,28.5,30,20.4,20.4,2,2.83 ,-,66.88 ,-,0.46 ,159.4 ,0.504 ,-,-,0.503 ,0.424 ,0.502 ,0.424 ,8.16,8.18,0.08 ,0.07 ,3.46E-05,4.1E+01,1.25E-02,20.55 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/28 5:00,29.9,30.4,29.4,24.5,28.3,31.3,22.8,-,28.9,30.8,26.5,24.7,29.1,30.4,30.8,29.7,34.7,28.4,28.4,30,20.4,20.5,2,2.83 ,-,66.89 ,-,0.47 ,159.5 ,0.503 ,-,-,0.503 ,0.424 ,0.502 ,0.424 ,8.14,8.18,0.08 ,0.07 ,3.46E-05,4.0E+01,2.51E-03,20.80 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/28 11:00,29.9,30.4,29.5,24.6,28.3,31.4,22.9,-,29,30.9,26.8,24.7,29.1,30.5,30.8,29.7,34.7,28.4,28.4,30,20.4,20.5,2,2.81 ,-,66.87 ,-,0.46 ,159.5 ,0.503 ,-,-,0.502 ,0.424 ,0.502 ,0.423 ,8.14,8.21,0.08 ,0.08 ,3.36E-05,4.1E+01,1.50E-02,20.31 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/28 17:00,29.9,30.4,29.5,24.6,28.3,31.4,22.9,-,29,30.9,26.9,24.8,29.1,30.5,30.8,29.7,34.8,28.5,28.4,30.1,20.4,20.5,2,2.83 ,-,66.89 ,-,0.47 ,159.4 ,0.503 ,-,-,0.503 ,0.424 ,0.502 ,0.424 ,8.16,8.16,0.08 ,0.07 ,3.36E-05,4.1E+01,7.53E-03,20.56 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/28 23:00,30,30.4,29.5,24.6,28.4,31.4,22.9,-,29,30.9,26.9,24.9,29.2,30.5,30.8,29.8,34.7,28.5,28.5,30.1,20.5,20.5,2,2.81 ,-,66.89 ,-,0.47 ,159.6 ,0.503 ,-,-,0.503 ,0.424 ,0.502 ,0.424 ,8.17,8.16,0.08 ,0.07 ,3.38E-05,4.1E+01,ND,20.45 ,0.0054 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/29 5:00,30,30.5,29.5,24.7,28.4,31.4,22.9,-,29.1,30.9,26.9,24.8,29.2,30.5,30.9,29.8,34.8,28.5,28.5,30.1,20.5,20.5,2,2.78 ,-,66.88 ,-,0.46 ,159.6 ,0.503 ,-,-,0.503 ,0.424 ,0.502 ,0.424 ,8.15,8.22,0.08 ,0.07 ,3.38E-05,4.1E+01,7.53E-03,20.51 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/29 11:00,30,30.5,29.6,24.7,28.4,31.5,23,-,29.1,31,27,24.9,29.1,30.6,30.9,29.8,34.9,28.6,28.5,30.1,20.5,20.6,2,2.81 ,-,66.86 ,-,0.46 ,159.6 ,0.503 ,-,-,0.502 ,0.424 ,0.502 ,0.423 ,8.14,8.18,0.08 ,0.07 ,3.45E-05,4.0E+01,2.51E-03,20.14 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
