,VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,RPV BELLOWS SEAL AREA(TE-16-114L#1),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Water levels inside PCV were newly added.,FPC skimmer surge tank level of unit3,Temperature in SFP of unit3,FPC skimmer surge tank level of unit4,Temperature in SFP of unit4,Pressure in PCV,Pressure in S/C,Pressure of building inlet nitrogen gas injection,Pressure of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to RPV(B),Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV A,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV A,Surface radiation of filter units at the nitrogen gas injection system to PCV,Outlet flow from PCV gas control system,No.31 area monitor of the central control room,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV B,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV B,note,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/29 17:00,30.1,30.5,29.6,24.8,28.5,31.5,23,-,29.1,31,27.2,25,29.2,30.6,30.9,29.9,34.9,28.6,28.6,30.2,20.6,20.6,2,2.73 ,-,66.86 ,-,0.46 ,159.5 ,0.503 ,-,-,0.502 ,0.424 ,0.502 ,0.423 ,8.14,8.18,0.08 ,0.07 ,3.45E-05,4.1E+01,5.02E-03,19.85 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/29 23:00,30.1,30.5,29.6,24.8,28.5,31.5,23,-,29.1,31,27,25,29.2,30.6,31,29.9,35,28.6,28.6,30.2,20.6,20.6,2,2.78 ,-,66.87 ,-,0.47 ,159.6 ,0.504 ,-,-,0.503 ,0.424 ,0.503 ,0.424 ,8.15,8.17,0.08 ,0.07 ,3.57E-05,4.1E+01,1.00E-02,20.52 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/30 5:00,30.2,30.6,29.7,24.9,28.6,31.6,23.1,-,29.2,31,27.1,25,29.4,30.7,31,30,35,28.6,28.6,30.2,20.6,20.6,2,2.76 ,-,66.89 ,-,0.47 ,159.6 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.424 ,8.18,8.18,0.08 ,0.07 ,3.57E-05,4.1E+01,5.02E-03,20.21 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/30 11:00,30.2,30.6,29.7,24.9,28.6,31.6,23.1,-,29.3,31.1,27.3,25.1,29.5,30.7,31.1,30,35.1,28.7,28.7,30.3,20.6,20.7,2,2.71 ,-,66.86 ,-,0.47 ,159.6 ,0.503 ,-,-,0.502 ,0.424 ,0.502 ,0.423 ,8.13,8.16,0.08 ,0.07 ,3.47E-05,4.1E+01,1.25E-02,20.41 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/30 17:00,30.1,30.7,29.7,25,28.6,31.7,23.1,-,29.4,31.1,27.4,25.2,29.6,30.7,31.1,30,35.1,28.7,28.7,30.3,20.6,20.7,2,2.78 ,-,66.86 ,-,0.47 ,159.5 ,0.503 ,-,-,0.502 ,0.424 ,0.502 ,0.423 ,8.15,8.19,0.08 ,0.07 ,3.47E-05,4.1E+01,2.51E-03,20.51 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/30 23:00,30.2,30.7,29.8,25,28.7,31.7,23.2,-,29.5,31.1,27.4,25.2,29.7,30.7,31.1,30.1,35.2,28.7,28.8,30.4,20.7,20.7,2,2.76 ,-,66.85 ,-,0.47 ,159.6 ,0.504 ,-,-,0.503 ,0.424 ,0.503 ,0.424 ,8.16,8.17,0.08 ,0.07 ,3.38E-05,4.1E+01,5.02E-03,20.98 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/31 5:00,30.3,30.8,29.8,25.1,28.7,31.7,23.2,-,29.5,31.2,27.5,25.3,29.7,30.8,31.2,30.1,35.3,28.7,28.8,30.4,20.7,20.7,2,2.76 ,-,66.85 ,-,0.47 ,159.6 ,0.503 ,-,-,0.503 ,0.424 ,0.502 ,0.424 ,8.16,8.18,0.08 ,0.07 ,3.38E-05,4.1E+01,1.00E-02,20.63 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/31 11:00,30.4,30.8,29.9,25.1,28.8,31.8,23.2,-,29.6,31.2,27.6,25.4,29.8,30.8,31.2,30.2,35.3,28.7,28.8,30.4,20.7,20.7,2,2.73 ,-,66.87 ,-,0.47 ,159.5 ,0.503 ,-,-,0.502 ,0.424 ,0.502 ,0.423 ,8.16,8.1,0.08 ,0.07 ,3.39E-05,4.0E+01,5.02E-03,20.65 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/31 17:00,30.5,30.8,30,25.2,28.8,31.8,23.3,-,29.6,31.2,27.7,25.4,29.8,30.8,31.2,30.2,35.4,28.8,28.8,30.5,20.7,20.8,2,2.73 ,-,66.87 ,-,0.47 ,159.4 ,0.503 ,-,-,0.502 ,0.424 ,0.502 ,0.424 ,8.16,8.18,0.08 ,0.07 ,3.39E-05,4.1E+01,7.53E-03,20.95 ,0.0067 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/7/31 23:00,30.5,30.8,30,25.2,28.8,31.8,23.3,-,29.6,31.2,27.7,25.4,29.8,30.9,31.3,30.2,35.4,28.8,28.9,30.5,20.8,20.8,2,2.71 ,-,66.86 ,-,0.47 ,159.6 ,0.503 ,-,-,0.503 ,0.424 ,0.502 ,0.424 ,8.14,8.18,0.08 ,0.07 ,3.48E-05,4.1E+01,7.53E-03,20.02 ,0.0066 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/1 5:00,30.5,30.8,30.1,25.2,28.9,31.9,23.3,-,29.7,31.3,27.7,25.4,29.9,30.9,31.3,30.3,35.4,28.9,28.9,30.5,20.8,20.8,2,2.71 ,-,66.84 ,-,0.47 ,159.6 ,0.504 ,-,-,0.503 ,0.424 ,0.503 ,0.424 ,8.14,8.14,0.08 ,0.07 ,3.48E-05,4.1E+01,2.51E-03,20.96 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/1 11:00,30.6,30.9,30.1,25.2,28.9,31.9,23.3,-,29.7,31.3,27.7,25.4,29.9,30.9,31.3,30.3,35.5,28.8,28.9,30.6,20.8,20.8,2,4.53 ,-,66.89 ,-,0.48 ,159.6 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.424 ,8.19,8.19,0.08 ,0.07 ,3.55E-05,4.1E+01,5.02E-03,19.49 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/1 17:00,30.6,30.9,30.2,25.2,28.9,31.9,23.4,-,29.7,31.3,27.7,25.4,29.9,31,31.4,30.3,35.5,28.9,28.9,30.6,20.8,20.9,2,4.50 ,-,66.85 ,-,0.48 ,159.5 ,0.503 ,-,-,0.503 ,0.424 ,0.502 ,0.424 ,8.14,8.13,0.08 ,0.07 ,3.55E-05,4.1E+01,7.53E-03,20.20 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/1 23:00,30.6,30.9,30.2,25.3,29,32,23.4,-,29.8,31.5,28.4,25.5,29.9,31,31.4,30.4,35.5,29,28.9,30.7,20.8,20.9,2,4.50 ,-,66.85 ,-,0.48 ,159.6 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.424 ,8.1,8.13,0.08 ,0.07 ,3.42E-05,4.1E+01,1.00E-02,20.42 ,0.0052 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/2 5:00,30.6,31,30.3,25.3,29,32,23.4,-,29.8,31.6,28.4,25.5,30,31,31.4,30.4,35.6,29,29,30.7,20.9,20.9,2,4.48 ,-,66.85 ,-,0.47 ,159.6 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.16,8.2,0.08 ,0.07 ,3.42E-05,4.1E+01,ND,20.38 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/2 11:00,30.6,31,30.3,25.3,29,32,23.5,-,29.8,31.6,28.4,25.5,30,31,31.5,30.4,35.6,28.9,29.1,30.7,20.9,20.9,2,4.45 ,-,66.84 ,-,0.47 ,159.6 ,0.503 ,-,-,0.502 ,0.424 ,0.502 ,0.423 ,8.13,8.19,0.08 ,0.07 ,3.39E-05,4.1E+01,1.00E-02,20.80 ,0.0053 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/2 17:00,30.7,31,30.4,25.3,29.1,32.1,23.5,-,29.9,31.6,28.4,25.6,30,31.1,31.5,30.5,35.7,29.1,29.1,30.8,20.9,20.9,2,4.48 ,-,66.85 ,-,0.47 ,159.4 ,0.503 ,-,-,0.503 ,0.424 ,0.502 ,0.424 ,8.13,8.2,0.08 ,0.07 ,3.39E-05,4.1E+01,7.53E-03,19.46 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/2 23:00,30.7,31.1,30.4,25.4,29.1,32.1,23.5,-,29.9,31.7,28.4,25.6,30.1,31.1,31.5,30.5,35.7,29.1,29.1,30.8,20.9,21,2,4.45 ,-,66.85 ,-,0.48 ,159.6 ,0.504 ,-,-,0.503 ,0.424 ,0.503 ,0.424 ,8.12,8.17,0.08 ,0.07 ,3.58E-05,4.1E+01,1.25E-02,20.60 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/3 5:00,30.7,31.1,30.5,25.5,29.1,32.1,23.6,-,30,31.7,28.4,25.7,30.1,31.1,31.6,30.6,35.8,29.1,29.1,30.8,21,21,2,4.43 ,-,66.84 ,-,0.48 ,159.6 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.424 ,8.15,8.17,0.08 ,0.07 ,3.58E-05,4.0E+01,7.53E-03,20.29 ,0.0054 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/3 11:00,30.8,31.1,30.5,25.5,29.2,32.2,23.6,-,30,31.7,28.4,25.7,30.1,31.2,31.6,30.6,35.9,29.1,29.2,30.9,21,21,2,4.43 ,-,66.84 ,-,0.47 ,159.5 ,0.503 ,-,-,0.502 ,0.424 ,0.502 ,0.424 ,8.12,8.19,0.08 ,0.07 ,3.48E-05,4.1E+01,2.51E-03,19.78 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/3 17:00,30.8,31.2,30.5,25.5,29.2,32.2,23.6,-,30,31.7,28.4,25.8,30.2,31.2,31.7,30.6,35.9,29.2,29.2,30.9,21,21.1,2,4.40 ,-,66.84 ,-,0.48 ,159.4 ,0.503 ,-,-,0.503 ,0.424 ,0.502 ,0.424 ,8.13,8.15,0.08 ,0.07 ,3.48E-05,4.1E+01,2.51E-03,20.28 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/3 23:00,30.8,31.2,30.5,25.6,29.3,32.2,23.6,-,30,31.8,28.5,25.9,30.2,31.2,31.7,30.7,35.9,29.2,29.2,30.9,21,21.1,2,4.43 ,-,66.84 ,-,0.47 ,159.5 ,0.503 ,-,-,0.503 ,0.425 ,0.502 ,0.424 ,8.14,8.19,0.08 ,0.07 ,3.41E-05,4.0E+01,7.53E-03,21.31 ,0.0074 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/4 5:00,30.8,31.2,30.6,25.6,29.3,32.3,23.7,-,30.1,31.8,28.5,26,30.2,31.2,31.7,30.7,36,29.2,29.3,31,21,21.1,2,4.43 ,-,66.85 ,-,0.48 ,159.4 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.424 ,8.16,8.18,0.08 ,0.07 ,3.41E-05,4.1E+01,7.53E-03,19.82 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/4 11:00,30.9,31.3,30.6,25.6,29.3,32.3,23.7,-,30.1,31.8,28.5,26,30.2,31.3,31.8,30.8,36,29.3,29.3,31,21.1,21.1,2,4.38 ,-,66.84 ,-,0.48 ,159.4 ,0.503 ,-,-,0.502 ,0.424 ,0.502 ,0.423 ,8.13,8.16,0.07 ,0.07 ,3.48E-05,4.1E+01,2.51E-03,20.84 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/4 17:00,30.9,31.3,30.7,25.7,29.4,32.3,23.7,-,30.1,31.8,28.6,26.1,30.3,31.3,31.8,30.8,36.1,29.3,29.3,31,21.1,21.1,2,4.43 ,-,66.84 ,-,0.48 ,159.2 ,0.503 ,-,-,0.502 ,0.424 ,0.502 ,0.424 ,8.13,8.12,0.07 ,0.07 ,3.48E-05,4.1E+01,1.50E-02,20.43 ,0.0051 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/4 23:00,30.9,31.3,30.7,25.7,29.4,32.3,23.8,-,30.1,31.9,28.6,26.1,30.3,31.3,31.9,30.8,36.1,29.3,29.3,31.1,21.1,21.2,2,4.35 ,-,66.82 ,-,0.48 ,159.3 ,0.503 ,-,-,0.503 ,0.425 ,0.502 ,0.424 ,8.16,8.13,0.07 ,0.07 ,3.49E-05,4.1E+01,5.02E-03,20.15 ,0.0067 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/5 5:00,31,31.4,30.7,25.8,29.4,32.4,23.8,-,30.2,31.9,28.6,26.2,30.3,31.3,31.9,30.9,36.1,29.3,29.4,31.1,21.1,21.2,2,4.40 ,-,66.83 ,-,0.48 ,159.3 ,0.504 ,-,-,0.503 ,0.425 ,0.502 ,0.424 ,8.14,8.16,0.07 ,0.07 ,3.49E-05,4.1E+01,1.25E-02,20.06 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/5 11:00,31,31.4,30.8,25.8,29.4,32.4,23.8,-,30.2,31.9,28.6,26.2,30.3,31.4,31.9,30.9,36.2,29.4,29.4,31.1,21.2,21.2,2,4.32 ,-,66.82 ,-,0.47 ,159.2 ,0.502 ,-,-,0.502 ,0.424 ,0.501 ,0.423 ,8.14,8.15,0.07 ,0.07 ,3.41E-05,4.1E+01,1.00E-02,20.55 ,0.0066 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/5 17:00,31,31.4,30.8,25.9,29.5,32.4,23.8,-,30.2,32,28.7,26.3,30.4,31.4,32,30.9,36.2,29.4,29.4,31.1,21.2,21.2,2,4.27 ,-,66.82 ,-,0.47 ,159.1 ,0.503 ,-,-,0.502 ,0.424 ,0.502 ,0.424 ,8.13,8.17,0.07 ,0.06 ,3.41E-05,4.1E+01,ND,19.98 ,0.0066 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/5 23:00,31,31.5,30.8,25.9,29.5,32.4,23.9,-,30.3,32,28.8,26.3,30.4,31.4,32,31,36.2,29.5,29.4,31.2,21.2,21.3,2,4.27 ,-,66.82 ,-,0.47 ,159.2 ,0.503 ,-,-,0.503 ,0.425 ,0.502 ,0.424 ,8.12,8.14,0.07 ,0.06 ,3.36E-05,4.1E+01,1.00E-02,21.31 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/6 5:00,31.1,31.5,30.9,26,29.6,32.5,23.9,-,30.3,32,28.7,26.4,30.4,31.4,32,31,36.3,29.5,29.5,31.2,21.3,21.3,2,4.30 ,-,66.83 ,-,0.47 ,159.2 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.424 ,8.13,8.18,0.07 ,0.06 ,3.36E-05,4.1E+01,5.02E-03,20.58 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/6 11:00,31.1,31.5,30.9,26,29.6,32.5,23.9,-,30.3,32,28.8,26.4,30.5,31.4,32,31,36.3,29.5,29.5,31.2,21.3,21.3,2,4.25 ,-,66.83 ,-,0.47 ,159.2 ,0.503 ,-,-,0.503 ,0.424 ,0.502 ,0.424 ,8.12,8.12,0.07 ,0.07 ,3.42E-05,4.1E+01,1.00E-02,20.11 ,0.0052 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/6 17:00,31.1,31.5,30.9,26,29.6,32.5,24,-,30.3,32.1,28.8,26.5,30.5,31.5,32.1,31.1,36.3,29.5,29.5,31.3,21.3,21.3,2,4.27 ,-,66.83 ,-,0.47 ,159.2 ,0.503 ,-,-,0.503 ,0.424 ,0.502 ,0.424 ,8.11,8.14,0.07 ,0.06 ,3.42E-05,4.1E+01,1.25E-02,20.19 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/6 23:00,31.1,31.6,30.9,26,29.7,32.5,24,-,30.3,32.1,28.8,26.5,30.5,31.5,32.1,31.1,36.4,29.7,29.5,31.3,21.3,21.4,2,4.25 ,-,66.82 ,-,0.47 ,159.4 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.424 ,8.12,8.16,0.07 ,0.07 ,3.58E-05,4.1E+01,1.00E-02,20.14 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/7 5:00,31.1,31.6,31,26.1,29.7,32.5,24,-,30.4,32.1,28.8,26.5,30.5,31.5,32.1,31.1,36.4,29.6,29.6,31.3,21.3,21.4,2,4.14 ,-,66.84 ,-,0.47 ,159.4 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.14,8.15,0.07 ,0.07 ,3.58E-05,4.0E+01,1.50E-02,20.07 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/7 11:00,31.1,31.6,31,26.1,29.7,32.5,24,-,30.4,32.1,28.7,26.5,30.5,31.5,32.1,31.1,36.4,29.6,29.6,31.3,21.4,21.4,2,4.22 ,-,66.83 ,-,0.47 ,159.5 ,0.503 ,-,-,0.503 ,0.424 ,0.502 ,0.424 ,8.14,8.14,0.07 ,0.07 ,3.50E-05,4.0E+01,5.02E-03,20.33 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/7 17:00,31.2,31.6,31,26.1,29.7,32.5,24,-,30.4,32.1,28.5,26.5,30.6,31.5,32.1,31.1,36.4,29.6,29.7,31.3,21.4,21.4,2,4.25 ,-,66.81 ,-,0.47 ,159.5 ,0.503 ,-,-,0.503 ,0.424 ,0.502 ,0.424 ,8.11,8.15,0.08 ,0.07 ,3.50E-05,4.1E+01,1.25E-02,20.50 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/7 23:00,31.2,31.6,31,26.1,29.8,32.6,24.1,-,30.4,32.1,28.5,26.4,30.6,31.5,32.1,31.1,36.4,29.6,29.6,31.4,21.4,21.5,2,4.12 ,-,66.81 ,-,0.47 ,159.8 ,0.503 ,-,-,0.503 ,0.425 ,0.502 ,0.424 ,8.13,8.12,0.08 ,0.07 ,3.42E-05,4.1E+01,7.53E-03,19.88 ,0.0069 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/8 5:00,31.2,31.6,31,26.1,29.8,32.6,24.1,-,30.4,32.1,28.5,26.4,30.6,31.5,32.1,31.1,36.4,29.6,29.6,31.4,21.5,21.5,2,4.17 ,-,66.82 ,-,0.47 ,159.8 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.14,8.19,0.08 ,0.07 ,3.42E-05,4.1E+01,5.02E-03,19.84 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/8 11:00,31.2,31.6,31,26.1,29.8,32.6,24.1,-,30.4,32.1,28.5,26.4,30.6,31.5,32.1,31.1,36.4,29.6,29.6,31.4,21.5,21.5,2,4.22 ,-,66.81 ,-,0.47 ,159.8 ,0.503 ,-,-,0.502 ,0.424 ,0.502 ,0.424 ,8.15,8.17,0.08 ,0.07 ,3.37E-05,4.1E+01,1.00E-02,20.96 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/8 17:00,31.2,31.6,31,26.1,29.8,32.6,24.1,-,30.4,32.1,28.5,26.4,30.6,31.5,32.1,31.1,36.4,29.6,29.6,31.4,21.5,21.5,2,4.22 ,-,66.81 ,-,0.47 ,159.8 ,0.503 ,-,-,0.502 ,0.424 ,0.502 ,0.424 ,8.12,8.11,0.08 ,0.07 ,3.37E-05,4.1E+01,1.00E-02,19.87 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/8 23:00,31.2,31.6,31,26.1,29.8,32.6,24.1,-,30.4,32.1,28.5,26.4,30.6,31.6,32.1,31.1,36.4,29.6,29.7,31.4,21.5,21.6,2,4.14 ,-,66.82 ,-,0.47 ,160.0 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.424 ,8.14,8.19,0.08 ,0.07 ,3.56E-05,4.1E+01,2.51E-03,20.06 ,0.0070 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/9 5:00,31.2,31.6,31,26.1,29.8,32.6,24.2,-,30.4,31.9,27.9,26.4,30.6,31.6,32.2,31.1,36.4,29.7,29.7,31.4,21.5,21.6,2,4.14 ,-,66.83 ,-,0.47 ,160.0 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.14,8.19,0.08 ,0.07 ,3.56E-05,4.1E+01,5.02E-03,20.26 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/9 11:00,31.2,31.6,31,26.1,29.8,32.6,24.2,-,30.4,32,27.9,26.3,30.6,31.6,32.2,31.1,36.4,29.7,29.7,31.4,21.6,21.6,2,4.20 ,-,66.82 ,-,0.47 ,160.1 ,0.503 ,-,-,0.503 ,0.424 ,0.502 ,0.424 ,8.13,8.15,0.08 ,0.07 ,3.48E-05,4.1E+01,5.02E-03,20.00 ,0.0053 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/9 17:00,31.2,31.6,31,26.1,29.8,32.6,24.2,-,30.4,32,27.9,26.4,30.6,31.6,32.2,31.2,36.4,29.6,29.7,31.4,21.6,21.7,2,4.14 ,-,66.80 ,-,0.47 ,160.1 ,0.503 ,-,-,0.502 ,0.424 ,0.502 ,0.424 ,8.13,8.14,0.08 ,0.07 ,3.48E-05,4.1E+01,7.53E-03,20.14 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/9 23:00,31.2,31.6,31,26.1,29.8,32.6,24.3,-,30.4,32,28,26.4,30.6,31.6,32.2,31.1,36.4,29.7,29.7,31.4,21.6,21.7,2,4.12 ,-,66.82 ,-,0.47 ,160.2 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.424 ,8.14,8.13,0.08 ,0.07 ,3.39E-05,4.1E+01,7.53E-03,20.59 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/10 5:00,31.2,31.7,31,26.1,29.8,32.6,24.3,-,30.4,32.1,28.1,26.3,30.7,31.6,32.2,31.2,36.4,29.7,29.7,31.4,21.6,21.7,2,4.14 ,-,66.82 ,-,0.47 ,160.1 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.424 ,8.16,8.18,0.08 ,0.07 ,3.39E-05,4.1E+01,7.53E-03,20.10 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/10 11:00,31.2,31.7,31.1,26.1,29.8,32.6,24.3,-,30.4,32.1,28.1,26.4,30.7,31.6,32.2,31.2,36.5,29.7,29.7,31.4,21.7,21.7,2,4.09 ,-,66.82 ,-,0.46 ,160.1 ,0.503 ,-,-,0.502 ,0.424 ,0.502 ,0.424 ,8.13,8.15,0.08 ,0.07 ,3.43E-05,4.0E+01,5.02E-03,19.62 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/10 17:00,31.2,31.7,31.1,26.2,29.8,32.7,24.3,-,30.4,32.1,28.1,26.4,30.7,31.6,32.2,31.2,36.5,29.7,29.8,31.4,21.7,21.7,2,4.04 ,-,66.80 ,-,0.47 ,160.0 ,0.503 ,-,-,0.502 ,0.424 ,0.502 ,0.424 ,8.13,8.13,0.08 ,0.07 ,3.43E-05,4.1E+01,5.02E-03,19.76 ,0.0051 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/10 23:00,31.3,31.7,31.1,26.2,29.8,32.7,24.3,-,30.4,32.1,28.1,26.4,30.7,31.7,32.2,31.2,36.5,29.7,29.8,31.5,21.7,21.8,2,4.09 ,-,66.80 ,-,0.47 ,160.0 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.424 ,8.15,8.1,0.08 ,0.07 ,3.56E-05,4.0E+01,7.53E-03,19.61 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/11 5:00,31.3,31.7,31.1,26.2,29.9,32.7,24.4,-,30.4,32.1,28.1,26.4,30.7,31.7,32.2,31.2,36.5,29.8,29.8,31.5,21.7,21.8,2,4.12 ,-,66.81 ,-,0.47 ,159.8 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.424 ,8.13,8.16,0.08 ,0.07 ,3.56E-05,4.1E+01,ND,20.20 ,0.0048 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/11 11:00,31.3,31.7,31.1,26.2,29.9,32.7,24.4,-,30.4,32.2,28.1,26.4,30.7,31.7,32.3,31.2,36.5,29.8,29.8,31.5,21.8,21.8,2,4.02 ,-,66.81 ,-,0.48 ,159.8 ,0.503 ,-,-,0.502 ,0.424 ,0.501 ,0.424 ,8.11,8.12,0.08 ,0.07 ,3.43E-05,4.0E+01,1.00E-02,20.03 ,0.0050 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/11 17:00,31.3,31.7,31.2,26.3,29.9,32.7,24.4,-,30.4,32.2,28,26.3,30.8,31.7,32.3,31.3,36.6,29.8,29.8,31.5,21.8,21.8,2,4.09 ,-,66.82 ,-,0.48 ,159.6 ,0.503 ,-,-,0.502 ,0.424 ,0.502 ,0.424 ,8.13,8.14,0.08 ,0.07 ,3.43E-05,4.0E+01,7.53E-03,19.85 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/11 23:00,31.3,31.8,31.2,26.4,29.9,32.7,24.4,-,30.5,32.2,28.1,26.3,30.8,31.7,32.3,31.3,36.6,29.9,29.8,31.6,21.8,21.9,2,3.99 ,-,66.80 ,-,0.47 ,159.5 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.424 ,8.13,8.15,0.08 ,0.08 ,3.36E-05,4.1E+01,2.51E-03,19.57 ,0.0076 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/12 5:00,31.4,31.8,31.2,26.4,30,32.8,24.4,-,30.5,32.2,28.1,26.4,30.8,31.8,32.4,31.3,36.6,29.9,29.9,31.6,21.8,21.9,2,3.99 ,-,66.82 ,-,0.47 ,159.3 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.12,8.17,0.08 ,0.07 ,3.36E-05,4.1E+01,5.02E-03,19.55 ,0.0053 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/12 11:00,31.4,31.8,31.2,26.5,30,32.8,24.5,-,30.5,32.2,28.1,26.4,30.8,31.8,32.4,31.3,36.6,29.9,29.9,31.6,21.9,21.9,2,4.07 ,-,66.80 ,-,0.47 ,159.3 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.424 ,8.12,8.19,0.08 ,0.08 ,3.45E-05,4.1E+01,ND,19.41 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/12 17:00,31.4,31.8,31.2,26.5,30,32.8,24.5,-,30.5,32.2,28.1,26.5,30.8,31.8,32.4,31.3,36.6,29.9,29.9,31.6,21.9,21.9,2,3.97 ,-,66.82 ,-,0.48 ,159.2 ,0.503 ,-,-,0.503 ,0.424 ,0.502 ,0.424 ,8.11,8.15,0.08 ,0.07 ,3.45E-05,4.1E+01,7.53E-03,20.22 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/12 23:00,31.4,31.8,31.2,26.6,30,32.8,24.6,-,30.5,32.3,28.1,26.5,30.8,31.8,32.4,31.4,36.6,29.9,29.9,31.6,21.9,22,2,3.97 ,-,66.81 ,-,0.47 ,159.3 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.424 ,8.14,8.17,0.08 ,0.07 ,3.55E-05,4.1E+01,2.51E-03,19.76 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/13 5:00,31.4,31.8,31.3,26.6,30,32.8,24.6,-,30.5,32.3,28.1,26.5,30.9,31.8,32.4,31.4,36.6,29.9,30,31.6,22,22,2,3.97 ,-,66.81 ,-,0.47 ,159.3 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.424 ,8.16,8.12,0.08 ,0.07 ,3.55E-05,4.1E+01,1.00E-02,20.49 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/13 11:00,31.4,31.8,31.3,26.6,30.1,32.8,24.6,-,30.5,32.3,28.2,26.6,30.9,31.8,32.4,31.4,36.6,29.9,29.9,31.7,22,22,2,3.97 ,-,66.82 ,-,0.47 ,159.3 ,0.503 ,-,-,0.502 ,0.424 ,0.502 ,0.424 ,8.13,8.13,0.08 ,0.07 ,3.43E-05,4.1E+01,7.53E-03,19.55 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/13 17:00,31.5,31.9,31.3,26.6,30.1,32.8,24.6,-,30.6,32.3,28.3,26.5,30.9,31.9,32.4,31.4,36.7,30,30.1,31.7,22,22,2,3.97 ,-,66.79 ,-,0.47 ,159.3 ,0.503 ,-,-,0.502 ,0.424 ,0.502 ,0.424 ,8.11,8.14,0.08 ,0.07 ,3.43E-05,4.1E+01,5.02E-03,20.12 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/13 23:00,31.5,31.9,31.3,26.7,30.1,32.9,24.7,-,30.6,32.4,28.3,26.5,30.9,31.9,32.5,31.4,36.6,30,30,31.7,22,22.1,2,3.97 ,-,66.80 ,-,0.46 ,159.3 ,0.503 ,-,-,0.503 ,0.424 ,0.502 ,0.424 ,8.14,8.17,0.08 ,0.07 ,3.40E-05,4.0E+01,2.51E-03,19.46 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/14 5:00,31.5,31.9,31.3,26.7,30.1,32.9,24.7,-,30.7,32.4,28.3,26.5,31,31.9,32.5,31.4,36.7,30,30.1,31.7,22.1,22.1,2,3.97 ,-,66.81 ,-,0.46 ,159.3 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.424 ,8.12,8.15,0.08 ,0.07 ,3.40E-05,4.1E+01,5.02E-03,20.82 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/14 11:00,31.5,31.9,31.3,26.8,30.1,32.9,24.7,-,30.7,32.4,28.3,26.6,31,31.9,32.5,31.4,36.7,30.1,30,31.8,22.1,22.1,2,3.94 ,-,66.80 ,-,0.48 ,159.3 ,0.503 ,-,-,0.502 ,0.424 ,0.502 ,0.424 ,8.12,8.14,0.08 ,0.07 ,3.57E-05,4.1E+01,5.02E-03,19.89 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/14 17:00,31.5,32,31.4,26.8,30.1,32.9,24.7,-,30.8,32.4,28.3,26.5,31,31.9,32.5,31.5,36.7,30,30.2,31.8,22.1,22.1,2,3.84 ,-,66.80 ,-,0.47 ,159.2 ,0.503 ,-,-,0.502 ,0.424 ,0.502 ,0.424 ,8.11,8.13,0.08 ,0.07 ,3.57E-05,4.1E+01,7.53E-03,19.59 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/14 23:00,31.6,32,31.4,26.8,30.1,32.9,24.8,-,30.8,32.4,28.4,26.4,31,32,32.5,31.5,36.7,30.1,30.1,31.8,22.2,22.2,2,3.86 ,-,66.80 ,-,0.46 ,159.3 ,0.503 ,-,-,0.503 ,0.425 ,0.502 ,0.424 ,8.14,8.11,0.08 ,0.07 ,3.47E-05,4.1E+01,1.25E-02,19.92 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/15 5:00,31.7,32,31.4,26.9,30.1,32.9,24.8,-,30.8,32.5,28.4,26.5,31,32,32.5,31.5,36.8,30.1,30.1,31.8,22.2,22.2,2,3.86 ,-,66.80 ,-,0.47 ,159.3 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.424 ,8.13,8.17,0.08 ,0.07 ,3.47E-05,4.1E+01,ND,20.24 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/15 11:00,31.7,32,31.5,26.9,30.2,33,24.8,-,30.8,32.4,28.1,26.5,31.1,32,32.5,31.5,36.8,30.1,30.2,31.9,22.2,22.2,2,3.94 ,-,66.78 ,-,0.47 ,159.2 ,0.502 ,-,-,0.501 ,0.423 ,0.501 ,0.423 ,8.07,8.13,0.08 ,0.07 ,3.39E-05,4.1E+01,1.00E-02,20.05 ,0.0076 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/15 17:00,31.7,32,31.5,27,30.2,33,24.9,-,30.9,32.4,28.1,26.5,31.1,32,32.5,31.5,36.8,30.1,30.1,31.9,22.2,22.3,2,3.84 ,-,66.79 ,-,0.47 ,159.2 ,0.505 ,-,-,0.504 ,0.425 ,0.504 ,0.425 ,8.14,8.14,0.08 ,0.07 ,3.39E-05,4.1E+01,ND,19.99 ,0.0051 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/15 23:00,31.7,32.1,31.5,27,30.2,33,24.9,-,30.9,32.4,28.2,26.5,31.1,32,32.6,31.5,36.8,30.1,30.2,31.9,22.3,22.3,2,3.91 ,-,66.79 ,-,0.47 ,159.2 ,0.505 ,-,-,0.504 ,0.426 ,0.504 ,0.425 ,8.15,8.13,0.08 ,0.07 ,3.47E-05,4.1E+01,ND,20.55 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/16 5:00,31.8,32.1,31.5,27,30.2,33,24.9,-,30.9,32.5,28.2,26.5,31.1,32.1,32.6,31.6,36.8,30.2,30.3,31.9,22.3,22.3,2,3.86 ,-,66.79 ,-,0.46 ,159.2 ,0.505 ,-,-,0.504 ,0.426 ,0.504 ,0.425 ,8.15,8.14,0.08 ,0.07 ,3.47E-05,4.1E+01,7.53E-03,20.05 ,0.0053 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/16 11:00,31.8,32.1,31.6,27.1,30.3,33.1,24.9,-,30.9,32.5,28.1,26.6,31.1,32.1,32.6,31.6,36.9,30.2,30.3,32,22.3,22.3,2,3.84 ,-,66.77 ,-,0.46 ,159.1 ,0.505 ,-,-,0.504 ,0.425 ,0.503 ,0.425 ,8.13,8.14,0.08 ,0.07 ,3.58E-05,4.1E+01,7.53E-03,21.09 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/16 17:00,31.8,32.1,31.6,27.1,30.3,33.1,25,-,30.9,32.5,28.1,26.6,31.2,32.1,32.6,31.6,36.9,30.3,30.3,32,22.3,22.4,2,3.86 ,-,66.78 ,-,0.46 ,159.0 ,0.505 ,-,-,0.504 ,0.426 ,0.504 ,0.425 ,8.16,8.16,0.08 ,0.07 ,3.58E-05,4.0E+01,1.00E-02,20.08 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/16 23:00,31.9,32.1,31.6,27.2,30.3,33.1,25,-,30.9,32.5,28.1,26.7,31.2,32.1,32.6,31.6,36.9,30.3,30.3,32,22.4,22.4,2,3.86 ,-,66.77 ,-,0.46 ,159.1 ,0.505 ,-,-,0.504 ,0.426 ,0.504 ,0.425 ,8.12,8.17,0.08 ,0.07 ,3.56E-05,4.1E+01,1.00E-02,20.08 ,0.0052 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/17 5:00,31.9,32.2,31.6,27.2,30.4,33.1,25,-,30.9,32.5,27.9,26.7,31.2,32.1,32.6,31.6,36.9,30.3,30.3,32.1,22.4,22.4,2,3.86 ,-,66.78 ,-,0.46 ,159.1 ,0.505 ,-,-,0.504 ,0.426 ,0.504 ,0.426 ,8.14,8.16,0.08 ,0.07 ,3.56E-05,4.1E+01,1.00E-02,20.25 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/17 11:00,31.9,32.2,31.6,27.3,30.4,33.1,25,-,31,32.5,27.9,26.7,31.2,32.2,32.7,31.7,36.9,30.3,30.4,32.1,22.4,22.4,2,3.81 ,-,66.78 ,-,0.46 ,159.1 ,0.504 ,-,-,0.504 ,0.425 ,0.503 ,0.425 ,8.13,8.18,0.08 ,0.07 ,3.46E-05,4.1E+01,1.25E-02,19.51 ,0.0067 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/17 17:00,31.9,32.2,31.6,27.3,30.4,33.1,25,-,31,32.5,28,26.7,31.2,32.2,32.7,31.7,36.9,30.3,30.3,32.1,22.4,22.5,2,3.86 ,-,66.76 ,-,0.46 ,159.1 ,0.504 ,-,-,0.504 ,0.426 ,0.503 ,0.425 ,8.13,8.12,0.08 ,0.07 ,3.46E-05,4.1E+01,7.53E-03,19.53 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/17 23:00,31.9,32.2,31.6,27.4,30.4,33.2,25.1,-,31,32.6,28,26.8,31.3,32.2,32.7,31.7,36.9,30.4,30.4,32.1,22.5,22.5,2,3.71 ,-,66.76 ,-,0.47 ,159.2 ,0.505 ,-,-,0.504 ,0.426 ,0.504 ,0.425 ,8.13,8.16,0.08 ,0.07 ,3.38E-05,4.1E+01,1.00E-02,19.94 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/18 5:00,32,32.2,31.6,27.4,30.5,33.2,25.1,-,31,32.6,28,26.8,31.3,32.2,32.7,31.8,36.9,30.3,30.4,32.2,22.5,22.5,2,3.81 ,-,66.77 ,-,0.47 ,159.2 ,0.505 ,-,-,0.504 ,0.426 ,0.504 ,0.425 ,8.15,8.19,0.08 ,0.07 ,3.38E-05,4.1E+01,1.50E-02,19.39 ,0.0053 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/18 11:00,31.9,32.2,31.6,27.4,30.5,33.2,25.1,-,31,32.6,28,26.8,31.3,32.2,32.7,31.8,37,30.5,30.4,32.2,22.5,22.5,2,3.81 ,-,66.76 ,-,0.47 ,159.3 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.13,8.15,0.08 ,0.07 ,3.37E-05,4.0E+01,7.53E-03,19.74 ,0.0051 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/18 17:00,32,32.3,31.6,27.5,30.5,33.2,25.1,-,31,32.6,28,26.8,31.3,32.3,32.8,31.8,37,30.4,30.5,32.2,22.6,22.6,2,3.68 ,-,66.76 ,-,0.47 ,159.3 ,0.505 ,-,-,0.504 ,0.425 ,0.504 ,0.425 ,8.14,8.21,0.08 ,0.07 ,3.37E-05,4.0E+01,5.02E-03,20.62 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/18 23:00,32,32.3,31.6,27.5,30.5,33.2,25.2,-,31.1,32.6,27.6,26.8,31.3,32.3,32.8,31.8,37,30.4,30.5,32.2,22.6,22.6,2,3.66 ,-,66.77 ,-,0.46 ,159.4 ,0.505 ,-,-,0.504 ,0.426 ,0.504 ,0.425 ,8.14,8.17,0.08 ,0.07 ,3.52E-05,4.1E+01,7.53E-03,20.02 ,0.0054 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/19 5:00,32,32.3,31.6,27.6,30.5,33.2,25.2,-,31.1,32.6,27.6,26.8,31.3,32.3,32.8,31.8,37,30.5,30.5,32.2,22.6,22.6,2,3.71 ,-,66.75 ,-,0.46 ,159.4 ,0.504 ,-,-,0.504 ,0.426 ,0.503 ,0.425 ,8.11,8.14,0.08 ,0.07 ,3.52E-05,4.1E+01,2.51E-03,19.66 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/19 11:00,32.1,32.4,31.7,27.6,30.5,33.3,25.2,-,31.1,32.6,27.6,26.8,31.3,32.3,32.8,31.9,37,30.5,30.6,32.3,22.6,22.7,2,3.68 ,-,66.75 ,-,0.47 ,159.4 ,0.504 ,-,-,0.504 ,0.425 ,0.503 ,0.425 ,8.16,8.17,0.08 ,0.07 ,3.53E-05,4.1E+01,1.25E-02,20.07 ,0.0068 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/19 17:00,32.1,32.4,31.7,27.6,30.6,33.3,25.2,-,31.1,32.7,27.9,26.8,31.3,32.3,32.8,31.9,37.1,30.5,30.6,32.3,22.6,22.7,2,3.68 ,-,66.77 ,-,0.46 ,159.3 ,0.505 ,-,-,0.504 ,0.425 ,0.503 ,0.425 ,8.16,8.2,0.08 ,0.07 ,3.53E-05,4.1E+01,2.51E-03,20.49 ,0.0068 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/19 23:00,32.1,32.4,31.7,27.7,30.6,33.3,25.2,-,31.1,32.7,27.7,26.8,31.3,32.4,32.9,31.9,37.1,30.6,30.6,32.3,22.7,22.7,2,3.68 ,-,66.75 ,-,0.47 ,159.4 ,0.504 ,-,-,0.504 ,0.425 ,0.503 ,0.425 ,8.12,8.18,0.08 ,0.07 ,3.46E-05,4.0E+01,1.00E-02,20.31 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/20 5:00,32.2,32.4,31.7,27.7,30.6,33.3,25.3,-,31.2,32.7,27.8,26.8,31.3,32.4,32.9,31.9,37.1,30.6,30.6,32.3,22.7,22.7,2,3.68 ,-,66.76 ,-,0.47 ,159.3 ,0.505 ,-,-,0.504 ,0.426 ,0.504 ,0.425 ,8.16,8.19,0.08 ,0.07 ,3.46E-05,4.1E+01,1.25E-02,19.16 ,0.0051 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/20 11:00,32.2,32.5,31.7,27.7,30.6,33.3,25.3,-,31.1,32.7,27.8,26.7,31.3,32.4,32.9,31.9,37.1,30.6,30.7,32.4,22.7,22.8,2,3.68 ,-,66.76 ,-,0.47 ,159.3 ,0.504 ,-,-,0.504 ,0.425 ,0.503 ,0.425 ,8.14,8.12,0.08 ,0.07 ,3.38E-05,4.1E+01,1.00E-02,19.73 ,0.0053 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/20 17:00,32.2,32.5,31.8,27.8,30.6,33.4,25.3,-,31.2,32.7,27.9,26.7,31.3,32.4,32.9,32,37.1,30.7,30.7,32.4,22.8,22.8,2,3.66 ,-,66.74 ,-,0.47 ,159.2 ,0.504 ,-,-,0.504 ,0.425 ,0.503 ,0.425 ,8.14,8.15,0.08 ,0.07 ,3.38E-05,4.0E+01,1.25E-02,20.42 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/20 23:00,32.2,32.5,31.8,27.8,30.7,33.4,25.3,-,31.2,32.9,28.1,26.8,31.3,32.4,33,32,37.2,30.7,30.7,32.4,22.8,22.8,2,3.56 ,-,66.75 ,-,0.47 ,159.3 ,0.505 ,-,-,0.504 ,0.426 ,0.504 ,0.425 ,8.15,8.19,0.08 ,0.07 ,3.43E-05,4.0E+01,1.25E-02,20.15 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/21 5:00,32.3,32.6,31.8,27.8,30.7,33.4,25.4,-,31.2,32.9,28.2,26.7,31.4,32.5,33,32,37.2,30.7,30.7,32.4,22.8,22.8,2,3.58 ,-,66.75 ,-,0.47 ,159.2 ,0.505 ,-,-,0.504 ,0.426 ,0.504 ,0.425 ,8.13,8.16,0.08 ,0.07 ,3.43E-05,4.1E+01,1.00E-02,20.04 ,0.0066 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/21 11:00,32.3,32.6,31.9,27.9,30.7,33.4,25.4,-,31.2,32.9,28.1,26.8,31.5,32.5,33,32,37.2,30.7,30.8,32.5,22.8,22.9,2,3.68 ,-,44.13 ,-,0.46 ,159.2 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.14,8.14,0.08 ,0.07 ,3.56E-05,4.1E+01,1.00E-02,20.10 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/21 17:00,32.3,32.6,31.9,28,30.7,33.4,25.4,-,31.3,32.9,28.2,26.8,31.5,32.5,33,32.1,37.2,30.7,30.8,32.5,22.9,22.9,2,3.58 ,-,45.45 ,-,0.46 ,159.2 ,0.504 ,-,-,0.504 ,0.425 ,0.504 ,0.425 ,8.14,8.16,0.07 ,0.07 ,3.56E-05,4.1E+01,5.02E-03,19.76 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/21 23:00,32.3,32.7,31.9,28,30.7,33.5,25.4,-,31.3,33,28.2,26.8,31.6,32.5,33.1,32.1,37.3,30.8,30.8,32.5,22.9,22.9,2,3.63 ,-,45.62 ,-,0.46 ,159.2 ,0.505 ,-,-,0.504 ,0.426 ,0.504 ,0.425 ,8.17,8.2,0.07 ,0.07 ,3.54E-05,4.0E+01,1.00E-02,20.12 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/22 5:00,32.4,32.7,31.9,28,30.8,33.5,25.4,-,31.3,33,28.2,26.9,31.6,32.5,33.1,32.1,37.3,30.8,30.7,32.5,22.9,22.9,2,3.53 ,-,45.74 ,-,0.46 ,159.2 ,0.504 ,-,-,0.504 ,0.426 ,0.503 ,0.425 ,8.13,8.12,0.07 ,0.07 ,3.54E-05,4.1E+01,7.53E-03,20.01 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/22 11:00,32.4,32.7,32,28.1,30.8,33.5,25.5,-,31.4,33,28.1,26.9,31.6,32.5,33.1,32.1,37.3,30.8,30.9,32.6,22.9,23,2,3.56 ,-,48.01 ,-,0.46 ,159.2 ,0.504 ,-,-,0.504 ,0.425 ,0.503 ,0.425 ,8.12,8.17,0.07 ,0.07 ,3.47E-05,4.1E+01,1.75E-02,19.62 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/22 17:00,32.4,32.7,32,28.1,30.8,33.5,25.5,-,31.3,33,28.1,26.9,31.6,32.6,33.1,32.2,37.3,30.8,30.8,32.6,22.9,23,2,3.58 ,-,48.42 ,-,0.46 ,159.1 ,0.504 ,-,-,0.504 ,0.425 ,0.503 ,0.425 ,8.14,8.11,0.08 ,0.07 ,3.47E-05,4.1E+01,ND,19.61 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/22 23:00,32.4,32.8,32,28.1,30.8,33.5,25.5,-,31.4,33,28,26.9,31.7,32.6,33.2,32.2,37.3,31,30.9,32.6,23,23,2,3.43 ,-,48.60 ,-,0.46 ,159.2 ,0.504 ,-,-,0.504 ,0.426 ,0.503 ,0.425 ,8.11,8.14,0.08 ,0.07 ,3.39E-05,4.0E+01,1.00E-02,19.41 ,0.0051 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/23 5:00,32.5,32.8,32,28.2,30.8,33.6,25.6,-,31.4,33.1,27.9,26.9,31.7,32.6,33.2,32.2,37.3,30.9,31,32.7,23,23,2,3.53 ,-,48.79 ,-,0.46 ,159.2 ,0.505 ,-,-,0.504 ,0.426 ,0.504 ,0.425 ,8.11,8.19,0.07 ,0.07 ,3.39E-05,4.1E+01,1.00E-02,19.55 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/23 11:00,32.5,32.8,32.1,28.2,30.9,33.6,25.6,-,31.4,33.1,28.1,27,31.7,32.6,33.2,32.2,37.4,30.9,31,32.7,23,23.1,2,3.50 ,-,48.89 ,-,0.46 ,159.2 ,0.504 ,-,-,0.504 ,0.425 ,0.503 ,0.425 ,8.12,8.12,0.08 ,0.07 ,3.37E-05,4.1E+01,5.02E-03,19.70 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/23 17:00,32.5,32.9,32.1,28.3,30.9,33.6,25.6,-,31.4,33.1,28.1,27.1,31.8,32.6,33.2,32.3,37.4,30.9,30.9,32.7,23.1,23.1,2,3.53 ,-,66.87 ,-,0.46 ,159.1 ,0.504 ,-,-,0.504 ,0.425 ,0.503 ,0.425 ,8.12,8.12,0.07 ,0.07 ,3.37E-05,4.1E+01,1.25E-02,20.25 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/23 23:00,32.5,32.9,32.1,28.3,30.9,33.6,25.6,-,31.5,33.1,28.2,27.3,31.8,32.6,33.2,32.3,37.4,30.9,31,32.7,23.1,23.1,2,3.40 ,-,66.89 ,-,0.46 ,159.2 ,0.505 ,-,-,0.504 ,0.426 ,0.504 ,0.425 ,8.11,8.16,0.07 ,0.07 ,3.37E-05,4.0E+01,1.25E-02,19.57 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/24 5:00,32.5,32.9,32.1,28.4,30.9,33.6,25.6,-,31.4,33.1,28.1,27.3,31.8,32.6,33.3,32.3,37.4,31,31,32.8,23.1,23.1,2,3.40 ,-,66.88 ,-,0.46 ,159.1 ,0.505 ,-,-,0.504 ,0.426 ,0.504 ,0.425 ,8.14,8.21,0.07 ,0.07 ,3.37E-05,4.1E+01,7.53E-03,19.91 ,0.0052 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/24 11:00,32.6,33,32.2,28.4,30.9,33.6,25.6,-,31.5,33.1,28.1,27.3,31.9,32.6,33.3,32.4,37.4,31,31,32.8,23.1,23.2,2,3.40 ,-,66.89 ,-,0.46 ,159.1 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.13,8.17,0.07 ,0.07 ,3.51E-05,4.0E+01,2.51E-03,19.94 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/24 17:00,32.6,33,32.2,28.4,30.9,33.7,25.7,-,31.6,33.1,28,27.3,31.9,32.7,33.3,32.4,37.4,31,31,32.8,23.2,23.2,2,3.38 ,-,66.87 ,-,0.46 ,159.0 ,0.504 ,-,-,0.504 ,0.425 ,0.503 ,0.425 ,8.13,8.11,0.07 ,0.07 ,3.51E-05,4.1E+01,5.02E-03,19.86 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/24 23:00,32.6,33,32.2,28.5,30.9,33.7,25.7,-,31.6,33.1,28.1,27.4,31.9,32.6,33.3,32.4,37.4,31,31.1,32.8,23.2,23.2,2,3.38 ,-,66.88 ,-,0.46 ,159.0 ,0.504 ,-,-,0.504 ,0.426 ,0.503 ,0.425 ,8.12,8.16,0.07 ,0.07 ,3.59E-05,4.0E+01,2.51E-03,19.81 ,0.0054 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/25 5:00,32.6,33,32.2,28.5,31,33.7,25.7,-,31.6,33.1,28.1,27.4,31.9,32.7,33.4,32.4,37.5,31,31.1,32.9,23.2,23.2,2,3.38 ,-,66.89 ,-,0.46 ,158.9 ,0.504 ,-,-,0.504 ,0.426 ,0.504 ,0.425 ,8.11,8.15,0.07 ,0.07 ,3.59E-05,4.1E+01,7.53E-03,19.44 ,0.0067 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/25 11:00,32.7,33.1,32.3,28.5,31,33.7,25.7,-,31.7,33.1,28.1,27.4,32,32.7,33.4,32.4,37.5,31.1,31.1,32.9,23.2,23.3,2,3.33 ,-,66.88 ,-,0.47 ,158.9 ,0.504 ,-,-,0.504 ,0.425 ,0.503 ,0.425 ,8.14,8.16,0.07 ,0.07 ,3.48E-05,4.1E+01,1.25E-02,20.00 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/25 17:00,32.7,33.1,32.3,28.5,31,33.7,25.7,-,31.7,33.1,28.1,27.4,32,32.7,33.4,32.5,37.5,31.1,31.1,32.9,23.2,23.3,2,3.38 ,-,66.88 ,-,0.46 ,158.8 ,0.504 ,-,-,0.504 ,0.425 ,0.503 ,0.425 ,8.14,8.14,0.07 ,0.06 ,3.48E-05,4.1E+01,5.02E-03,19.59 ,0.0070 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/25 23:00,32.7,33.1,32.3,28.6,31,33.8,25.8,-,31.8,33.1,28.2,27.5,32,32.7,33.4,32.5,37.5,31,31.3,32.9,23.3,23.3,2,3.25 ,-,66.88 ,-,0.46 ,158.9 ,0.504 ,-,-,0.504 ,0.425 ,0.503 ,0.425 ,8.13,8.12,0.07 ,0.07 ,3.39E-05,4.1E+01,7.53E-03,19.68 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/26 5:00,32.7,33.1,32.4,28.6,31.1,33.8,25.8,-,31.8,33.2,28.3,27.5,32,32.7,33.5,32.6,37.5,31.1,31.2,33,23.3,23.4,2,3.38 ,-,66.88 ,-,0.47 ,158.8 ,0.505 ,-,-,0.504 ,0.425 ,0.504 ,0.425 ,8.14,8.17,0.07 ,0.07 ,3.39E-05,4.1E+01,7.53E-03,19.89 ,0.0053 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/26 11:00,32.7,33.1,32.4,28.6,31.1,33.8,25.8,-,31.8,33.2,28.4,27.4,32.1,32.7,33.5,32.6,37.5,31.1,31.2,33,23.3,23.4,2,3.30 ,-,66.88 ,-,0.46 ,158.9 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.13,8.17,0.07 ,0.07 ,3.49E-05,4.1E+01,1.25E-02,20.44 ,0.0054 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/26 17:00,32.7,33.2,32.4,28.6,31.1,33.8,25.8,-,31.8,33.2,28.5,27.4,32.1,32.7,33.5,32.6,37.5,31.2,31.3,33,23.4,23.4,2,3.20 ,-,66.88 ,-,0.47 ,158.8 ,0.504 ,-,-,0.504 ,0.425 ,0.503 ,0.425 ,8.11,8.17,0.07 ,0.07 ,3.49E-05,4.1E+01,7.53E-03,20.81 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/26 23:00,32.8,33.2,32.4,28.7,31.1,33.8,25.8,-,31.9,33.2,28.5,27.5,32.1,32.7,33.6,32.6,37.6,31.2,31.3,33,23.4,23.4,2,3.22 ,-,66.87 ,-,0.47 ,158.8 ,0.505 ,-,-,0.504 ,0.426 ,0.504 ,0.425 ,8.14,8.21,0.07 ,0.07 ,3.56E-05,4.1E+01,1.50E-02,20.79 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/27 5:00,32.8,33.2,32.4,28.7,31.1,33.8,25.9,-,31.9,33.2,28.5,27.5,32.1,32.8,33.6,32.6,37.6,31.2,31.3,33,23.4,23.5,2,3.30 ,-,66.87 ,-,0.47 ,158.7 ,0.504 ,-,-,0.504 ,0.426 ,0.503 ,0.425 ,8.12,8.18,0.07 ,0.07 ,3.56E-05,4.1E+01,7.53E-03,19.92 ,0.0069 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/27 11:00,32.8,33.2,32.5,28.8,31.1,33.9,25.9,-,31.9,33.2,28.5,27.5,32.1,32.8,33.6,32.6,37.6,31.2,31.3,33,23.4,23.5,2,3.22 ,-,66.88 ,-,0.47 ,158.7 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.11,8.18,0.07 ,0.07 ,3.46E-05,4.1E+01,7.53E-03,20.17 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/27 17:00,32.8,33.3,32.5,28.8,31.2,33.9,25.9,-,31.9,33.3,28.6,27.5,32.1,32.8,33.6,32.7,37.6,31.3,31.3,33.1,23.5,23.5,2,3.20 ,-,66.88 ,-,0.46 ,158.5 ,0.505 ,-,-,0.504 ,0.425 ,0.504 ,0.425 ,8.14,8.13,0.07 ,0.06 ,3.46E-05,4.1E+01,7.53E-03,19.94 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/27 23:00,32.8,33.3,32.5,28.8,31.2,33.9,25.9,-,32,33.3,28.6,27.5,32.2,32.8,33.6,32.7,37.6,31.3,31.3,33.1,23.5,23.5,2,3.20 ,-,66.88 ,-,0.47 ,158.3 ,0.505 ,-,-,0.504 ,0.426 ,0.504 ,0.425 ,8.12,8.14,0.07 ,0.06 ,3.38E-05,4.1E+01,5.02E-03,20.31 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/28 5:00,32.9,33.3,32.5,28.8,31.2,33.9,25.9,-,32,33.3,28.7,27.7,32.2,32.9,33.6,32.7,37.7,31.3,31.3,33.1,23.5,23.6,2,3.20 ,-,66.86 ,-,0.46 ,158.1 ,0.505 ,-,-,0.504 ,0.426 ,0.504 ,0.425 ,8.12,8.11,0.07 ,0.06 ,3.38E-05,4.1E+01,2.51E-03,20.02 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/28 11:00,32.9,33.3,32.5,28.8,31.2,34,25.9,-,32,33.3,28.8,27.6,32.2,32.8,33.7,32.7,37.7,31.3,31.4,33.1,23.5,23.6,2,3.17 ,-,66.81 ,-,0.47 ,158.2 ,0.504 ,-,-,0.504 ,0.425 ,0.503 ,0.425 ,8.12,8.2,0.07 ,0.06 ,3.36E-05,4.0E+01,2.51E-03,19.41 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/28 17:00,32.9,33.3,32.6,28.9,31.2,34,25.9,-,32.1,33.3,28.8,27.9,32.3,32.8,33.7,32.7,37.6,31.3,31.4,33.2,23.6,23.6,2,3.07 ,-,66.84 ,-,0.46 ,158.3 ,0.504 ,-,-,0.504 ,0.425 ,0.503 ,0.425 ,8.09,8.13,0.07 ,0.06 ,3.36E-05,4.1E+01,1.00E-02,19.82 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/28 23:00,32.9,33.3,32.6,29,31.2,33.9,25.9,-,32.1,33.2,28.8,28.4,32.3,32.8,33.7,32.7,37.6,31.4,31.4,33.2,23.6,23.6,2,3.15 ,-,66.81 ,-,0.47 ,158.7 ,0.504 ,-,-,0.504 ,0.425 ,0.504 ,0.425 ,8.11,8.12,0.08 ,0.07 ,3.37E-05,4.1E+01,7.53E-03,19.73 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/29 5:00,33,33.3,32.6,29.2,31.1,34,26,-,32.1,33.2,28.9,28.4,32.3,32.8,33.7,32.7,37.6,31.4,31.4,33.2,23.6,23.6,2,3.10 ,-,66.85 ,-,0.47 ,158.8 ,0.505 ,-,-,0.504 ,0.426 ,0.504 ,0.425 ,8.14,8.21,0.08 ,0.07 ,3.37E-05,4.1E+01,7.53E-03,19.96 ,0.0067 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/29 11:00,33,33.3,32.6,29.3,31.2,34,26,-,32.1,33.3,29,28.5,32.4,32.8,33.7,32.7,37.4,31.4,31.5,33.3,23.6,23.7,2,3.02 ,-,66.85 ,-,0.47 ,158.8 ,0.503 ,-,-,0.503 ,0.424 ,0.502 ,0.424 ,8.11,8.17,0.08 ,0.07 ,3.37E-05,4.1E+01,1.00E-02,19.86 ,0.0050 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/29 17:00,33.1,33.4,32.7,29.4,31.2,34,26,-,32.1,33.3,29,28.5,32.4,32.9,33.7,32.8,36.9,31.4,31.5,33.3,23.7,23.7,2,3.02 ,-,66.86 ,-,0.46 ,158.8 ,0.503 ,-,-,0.503 ,0.425 ,0.503 ,0.424 ,8.12,8.09,0.08 ,0.07 ,3.37E-05,4.1E+01,7.53E-03,20.23 ,0.0070 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/29 23:00,33.1,33.4,32.7,29.4,31.3,34,26.1,-,32.2,33.3,29,28.6,32.4,32.9,33.7,32.8,36.9,31.5,31.5,33.4,23.7,23.7,2,3.02 ,-,66.86 ,-,0.46 ,158.9 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.14,8.13,0.08 ,0.07 ,3.39E-05,4.0E+01,1.00E-02,19.76 ,0.0050 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/30 5:00,33.1,33.4,32.7,29.4,31.3,34,26.1,-,32.2,33.3,29.1,28.6,32.5,32.9,33.7,32.8,36.8,31.5,31.5,33.4,23.7,23.8,2,3.00 ,-,66.85 ,-,0.46 ,158.9 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.12,8.14,0.08 ,0.07 ,3.39E-05,4.0E+01,7.53E-03,19.59 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/30 11:00,33.2,33.4,32.8,29.5,31.4,34,26.1,-,32.3,33.3,29.2,28.7,32.5,32.9,33.7,32.8,36.8,31.5,31.5,33.4,23.7,23.8,2,3.00 ,-,66.83 ,-,0.46 ,158.9 ,0.503 ,-,-,0.503 ,0.424 ,0.502 ,0.424 ,8.11,8.1,0.08 ,0.07 ,3.43E-05,4.1E+01,7.53E-03,19.58 ,0.0069 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/30 17:00,33.2,33.4,32.8,29.5,31.4,34,26.2,-,32.3,33.3,29.2,28.7,32.5,33,33.8,32.8,36.8,31.5,31.6,33.4,23.8,23.8,2,3.05 ,-,66.84 ,-,0.47 ,158.8 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.12,8.17,0.08 ,0.07 ,3.43E-05,4.1E+01,5.02E-03,19.96 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/30 23:00,33.2,33.4,32.8,29.5,31.4,34,26.2,-,32.3,33.3,29.2,28.7,32.5,33,33.8,32.8,36.8,31.5,31.6,33.5,23.8,23.8,2,3.02 ,-,66.84 ,-,0.47 ,158.9 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.1,8.12,0.08 ,0.07 ,3.42E-05,4.0E+01,5.02E-03,19.93 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/31 5:00,33.2,33.5,32.8,29.6,31.5,34,26.2,-,32.3,33.4,29.2,28.8,32.6,33,33.8,32.9,36.8,31.6,31.6,33.5,23.8,23.8,2,2.97 ,-,66.85 ,-,0.46 ,158.9 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.1,8.15,0.08 ,0.07 ,3.42E-05,4.1E+01,7.53E-03,20.51 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/31 11:00,33.2,33.5,32.9,29.6,31.5,34.1,26.2,-,32.4,33.4,29.3,28.8,32.6,33,33.8,32.9,36.8,31.6,31.7,33.5,23.8,23.9,2,2.95 ,-,66.84 ,-,0.46 ,158.8 ,0.503 ,-,-,0.503 ,0.425 ,0.503 ,0.424 ,8.1,8.13,0.08 ,0.07 ,3.55E-05,4.0E+01,5.02E-03,20.20 ,0.0068 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/31 17:00,33.3,33.5,32.9,29.6,31.5,34.1,26.2,-,32.4,33.4,29.3,28.9,32.6,33,33.8,32.9,36.8,31.6,31.6,33.5,23.9,23.9,2,2.87 ,-,66.83 ,-,0.46 ,158.8 ,0.503 ,-,-,0.503 ,0.425 ,0.502 ,0.424 ,8.1,8.12,0.08 ,0.07 ,3.55E-05,4.0E+01,5.02E-03,20.49 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/8/31 23:00,33.3,33.4,32.9,29.7,31.6,34.1,26.2,-,32.4,33.4,29.3,28.9,32.6,33.1,33.9,32.9,36.8,31.6,31.7,33.6,23.9,23.9,2,2.87 ,-,66.84 ,-,0.46 ,158.8 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.11,8.15,0.08 ,0.07 ,3.59E-05,4.1E+01,1.75E-02,19.52 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/1 5:00,33.3,33.5,32.9,29.7,31.6,34.1,26.2,-,32.4,33.4,29.3,29,32.7,33.1,33.9,32.9,36.8,31.7,31.7,33.6,23.9,23.9,2,2.87 ,-,66.84 ,-,0.46 ,158.7 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.13,8.19,0.08 ,0.07 ,3.59E-05,4.1E+01,1.00E-02,20.01 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/1 11:00,33.3,33.5,32.9,29.7,31.7,34.1,26.2,-,32.5,33.5,29.3,29,32.7,33.1,33.9,33,36.8,31.6,31.8,33.6,23.9,24,2,2.84 ,-,66.84 ,-,0.46 ,158.6 ,0.503 ,-,-,0.503 ,0.425 ,0.502 ,0.424 ,8.08,8.11,0.08 ,0.07 ,3.55E-05,4.1E+01,7.53E-03,19.66 ,0.0067 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/1 17:00,33.3,33.5,32.9,29.7,31.7,34.1,26.3,-,32.5,33.5,29.3,29,32.7,33.1,33.9,33,36.8,31.7,31.7,33.6,24,24,2,2.82 ,-,66.84 ,-,0.46 ,158.5 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.424 ,8.1,8.13,0.08 ,0.07 ,3.55E-05,4.1E+01,7.53E-03,19.90 ,0.0068 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/1 23:00,33.3,33.5,33,29.8,31.7,34.2,26.3,-,32.5,33.5,29.4,29.1,32.7,33.2,33.9,33,36.8,31.7,31.7,33.6,24,24,2,2.84 ,-,66.82 ,-,0.46 ,158.5 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.12,8.14,0.08 ,0.07 ,3.47E-05,4.1E+01,1.25E-02,19.74 ,0.0053 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/2 5:00,33.4,33.5,33,29.8,31.7,34.2,26.3,-,32.5,33.5,29.4,29.2,32.7,33.2,33.9,33,36.9,31.7,31.7,33.6,24,24,2,2.79 ,-,66.83 ,-,0.46 ,158.4 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.1,8.11,0.07 ,0.07 ,3.47E-05,4.1E+01,5.02E-03,19.94 ,0.0050 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/2 11:00,33.4,33.5,33,29.8,31.8,34.2,26.3,-,32.5,33.5,29.4,29.2,32.7,33.2,33.9,33,36.9,31.8,31.8,33.6,24,24.1,2,2.72 ,-,66.85 ,-,0.47 ,158.5 ,0.503 ,-,-,0.503 ,0.425 ,0.502 ,0.424 ,8.11,8.17,0.08 ,0.07 ,3.39E-05,4.1E+01,7.53E-03,19.92 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/2 17:00,33.4,33.5,33,29.8,31.8,34.2,26.3,-,32.5,33.5,29.4,29.2,32.8,33.2,33.9,33,36.9,31.7,31.8,33.6,24,24.1,2,2.69 ,-,66.81 ,-,0.46 ,158.4 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.12,8.14,0.08 ,0.07 ,3.39E-05,4.1E+01,7.53E-03,20.19 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/2 23:00,33.4,33.3,33,29.8,31.8,34.2,26.4,-,32.5,33.5,29.4,29.2,32.8,33.2,33.9,33,36.9,31.8,31.8,33.7,24.1,24.1,2,2.69 ,-,66.84 ,-,0.47 ,158.5 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.1,8.16,0.08 ,0.06 ,6.57E-05,4.0E+01,7.53E-03,19.46 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/3 5:00,33.4,33.3,33,29.8,31.8,34.2,26.4,-,32.6,33.5,29.3,29.2,32.8,33.3,33.9,33,36.9,31.8,31.8,33.7,24.1,24.1,2,2.69 ,-,66.83 ,-,0.47 ,158.5 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.12,8.14,0.08 ,0.07 ,3.37E-05,4.1E+01,2.51E-03,19.91 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/3 11:00,33.4,33.2,33,29.8,31.8,34.2,26.4,-,32.6,33.6,29.3,29.2,32.8,33.3,34,33.1,36.9,31.8,31.7,33.7,24.1,24.2,2,2.64 ,-,66.83 ,-,0.46 ,158.6 ,0.503 ,-,-,0.503 ,0.425 ,0.502 ,0.424 ,8.11,8.1,0.08 ,0.07 ,3.49E-05,4.0E+01,ND,20.57 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/3 17:00,33.5,33.3,33.1,29.9,31.8,34.3,26.4,-,32.6,33.6,29.2,29.2,32.9,33.3,34,33.1,37,31.8,31.9,33.7,24.1,24.2,2,2.56 ,-,66.85 ,-,0.46 ,158.6 ,0.503 ,-,-,0.503 ,0.425 ,0.502 ,0.425 ,8.08,8.14,0.08 ,0.07 ,3.49E-05,4.1E+01,1.75E-02,19.64 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/3 23:00,33.5,33.3,33.1,29.9,31.9,34.3,26.4,-,32.6,33.6,29.3,29.2,32.9,33.3,34,33.1,36.9,31.8,31.9,33.7,24.2,24.2,2,2.56 ,-,66.83 ,-,0.46 ,158.5 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.12,8.1,0.08 ,0.07 ,3.59E-05,4.1E+01,2.51E-03,19.27 ,0.0070 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/4 5:00,33.5,33.3,33.1,29.9,31.9,34.3,26.4,-,32.6,33.6,29.3,29.2,32.9,33.3,34,33.1,37,31.8,31.9,33.8,24.2,24.2,2,2.54 ,-,66.82 ,-,0.46 ,158.5 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.11,8.15,0.08 ,0.07 ,3.59E-05,4.1E+01,1.25E-02,20.12 ,0.0052 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/4 11:00,33.5,33.2,33.1,29.9,31.9,34.3,26.5,-,32.6,33.6,29.2,29.3,32.9,33.3,34,33.1,37,31.9,31.9,33.8,24.2,24.3,2,2.57 ,-,41.60 ,-,0.46 ,158.4 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.12,8.11,0.07 ,0.06 ,3.53E-05,4.1E+01,7.53E-03,20.11 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/4 17:00,33.5,33.3,33.1,30,32,34.3,26.5,-,32.7,33.7,29.5,29.1,32.9,33.3,34.1,33.1,37,31.7,31.8,33.8,24.2,24.3,2,2.62 ,-,41.66 ,-,0.46 ,158.3 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.11,8.15,0.07 ,0.06 ,3.53E-05,4.0E+01,1.25E-02,19.86 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/4 23:00,33.5,33.2,33.1,30,32,34.3,26.5,-,32.7,33.6,29.4,29.1,33,33.3,34,33.2,36.9,31.7,31.8,33.8,24.3,24.3,2,2.62 ,-,41.83 ,-,0.46 ,158.2 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.11,8.13,0.07 ,0.06 ,3.41E-05,4.1E+01,1.25E-02,19.89 ,0.0069 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/5 5:00,33.5,33.3,33.1,30,32,34.3,26.6,-,32.7,33.6,29.5,29.2,33,33.3,34,33.2,37,31.7,31.8,33.8,24.3,24.3,2,2.62 ,-,42.01 ,-,0.46 ,158.0 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.11,8.08,0.07 ,0.06 ,3.41E-05,4.0E+01,1.50E-02,19.68 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/5 11:00,33.5,33.3,33.1,30,32,34.3,26.6,-,32.7,33.7,29.6,29.2,33,33.3,34.1,33.2,37,31.8,31.8,33.8,24.3,24.4,2,2.62 ,-,66.83 ,-,0.47 ,158.0 ,0.503 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.1,8.12,0.07 ,0.06 ,3.57E-05,4.1E+01,1.00E-02,20.27 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/5 17:00,33.5,33.4,33.1,30.1,32,34.4,26.6,-,32.7,33.7,29.6,29.2,33,33.3,34.1,33.2,37,31.8,31.9,33.8,24.3,24.4,2,2.59 ,-,66.81 ,-,0.46 ,157.8 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.1,8.18,0.07 ,0.07 ,3.57E-05,4.1E+01,5.02E-03,19.82 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/5 23:00,33.6,33.3,33.1,30,32,34.4,26.6,-,32.7,33.7,29.6,29.2,33,33.3,34.1,33.2,37,31.8,31.9,33.8,24.4,24.4,2,2.59 ,-,66.82 ,-,0.46 ,157.9 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.08,8.09,0.07 ,0.07 ,3.55E-05,4.1E+01,ND,20.08 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/6 5:00,33.6,33.3,33.2,30.1,32,34.4,26.6,-,32.7,33.7,29.6,29.2,33,33.3,34.1,33.2,37,31.8,31.8,33.8,24.4,24.4,2,2.49 ,-,66.83 ,-,0.47 ,157.9 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.12,8.17,0.07 ,0.07 ,3.55E-05,4.1E+01,1.25E-02,19.45 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/6 11:00,33.6,33.4,33.2,30.1,32,34.4,26.6,-,32.7,33.7,29.6,29.3,33,33.3,34.1,33.2,37,31.8,31.9,33.8,24.4,24.5,2,2.49 ,-,66.84 ,-,0.46 ,157.8 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.11,8.12,0.07 ,0.07 ,3.44E-05,4.1E+01,1.00E-02,20.34 ,0.0052 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/6 17:00,33.6,33.3,33.2,30.1,32,34.4,26.6,-,32.8,33.7,29.7,29.2,33,33.4,34.1,33.2,37,31.8,31.9,33.8,24.4,24.5,2,2.49 ,-,66.84 ,-,0.48 ,157.8 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.09,8.19,0.07 ,0.07 ,3.44E-05,4.1E+01,1.00E-02,20.34 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/6 23:00,33.6,33.3,33.2,30.1,32,34.4,26.6,-,32.7,33.7,29.5,29.2,33,33.4,34.1,33.2,37,31.8,31.9,33.8,24.5,24.5,2,2.36 ,-,66.85 ,-,0.47 ,157.8 ,0.504 ,-,-,0.504 ,0.425 ,0.503 ,0.425 ,8.14,8.13,0.07 ,0.07 ,6.68E-05,4.1E+01,7.53E-03,20.13 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/7 5:00,33.6,33.4,33.2,30.1,32,34.4,26.6,-,32.7,33.7,29.5,29.2,33,33.4,34.1,33.2,37,31.8,31.9,33.8,24.5,24.5,2,2.34 ,-,66.86 ,-,0.47 ,157.9 ,0.504 ,-,-,0.504 ,0.425 ,0.503 ,0.425 ,8.13,8.15,0.07 ,0.07 ,3.37E-05,4.0E+01,5.02E-03,19.86 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/7 11:00,33.6,33.5,33.2,30.2,32.1,34.4,26.6,-,32.7,33.6,29.5,29.2,33,33.4,34.1,33.2,37,31.8,31.9,33.8,24.5,24.6,2,4.26 ,-,66.86 ,-,0.47 ,158.1 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.08,8.17,0.08 ,0.07 ,3.57E-05,4.1E+01,7.53E-03,19.61 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/7 17:00,33.6,33.4,33.2,30.2,32.1,34.4,26.6,-,32.7,33.6,29.4,29.2,33.1,33.4,34.1,33.2,37,31.8,31.9,33.8,24.5,24.6,2,4.46 ,-,66.83 ,-,0.46 ,158.2 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.12,8.12,0.08 ,0.07 ,3.57E-05,4.1E+01,2.51E-03,20.06 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/7 23:00,33.6,33.5,33.2,30.2,32,34.4,26.6,-,32.7,33.6,29.4,29.1,33.1,33.4,34.1,33.2,37,31.8,31.9,33.8,24.6,24.6,2,4.48 ,-,66.86 ,-,0.47 ,158.4 ,0.504 ,-,-,0.504 ,0.425 ,0.503 ,0.425 ,8.12,8.19,0.08 ,0.07 ,3.40E-05,4.1E+01,1.00E-02,20.23 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/8 5:00,33.7,33.6,33.2,30.1,32,34.4,26.5,-,32.7,33.6,29.4,29.1,33.1,33.4,34.1,33.2,37,31.8,31.9,33.8,24.6,24.6,2,4.36 ,-,66.86 ,-,0.47 ,158.4 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.14,8.13,0.08 ,0.07 ,3.40E-05,4.1E+01,1.00E-02,20.21 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/8 11:00,33.7,33.6,33.2,30.2,32.1,34.4,26.5,-,32.6,33.6,29.3,29.1,33.1,33.4,34.1,33.2,36.9,31.9,31.9,33.8,24.6,24.7,2,4.33 ,-,66.87 ,-,0.47 ,158.4 ,0.504 ,-,-,0.504 ,0.425 ,0.503 ,0.425 ,8.14,8.2,0.08 ,0.07 ,3.55E-05,4.1E+01,1.25E-02,19.42 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/8 17:00,33.7,33.6,33.2,30.2,32.1,34.5,26.6,-,32.7,33.7,29.4,29.1,33.1,33.4,34.1,33.2,37,31.9,31.9,33.9,24.6,24.7,2,4.33 ,-,66.85 ,-,0.47 ,158.1 ,0.504 ,-,-,0.504 ,0.425 ,0.503 ,0.425 ,8.11,8.18,0.08 ,0.07 ,3.55E-05,4.1E+01,7.53E-03,19.73 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/8 23:00,33.6,33.5,33.2,30.2,32.1,34.4,26.6,-,32.7,33.7,29.4,29,33.1,33.4,34.1,33.3,37,31.8,32,33.9,24.6,24.7,2,4.38 ,-,66.84 ,-,0.47 ,157.8 ,0.504 ,-,-,0.504 ,0.425 ,0.503 ,0.425 ,8.1,8.14,0.07 ,0.07 ,3.45E-05,4.1E+01,1.25E-02,20.10 ,0.0067 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
