,VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,RPV BELLOWS SEAL AREA(TE-16-114L#1),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Water levels inside PCV were newly added.,FPC skimmer surge tank level of unit3,Temperature in SFP of unit3,FPC skimmer surge tank level of unit4,Temperature in SFP of unit4,Pressure in PCV,Pressure in S/C,Pressure of building inlet nitrogen gas injection,Pressure of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to RPV(B),Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV A,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV A,Surface radiation of filter units at the nitrogen gas injection system to PCV,Outlet flow from PCV gas control system,No.31 area monitor of the central control room,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV B,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV B,note,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/9 5:00,33.6,33.5,33.2,30.2,32,34.5,26.7,-,32.7,33.7,29.3,29,33.1,33.4,34.1,33.2,37.1,31.8,31.9,33.8,24.7,24.7,2,4.36 ,-,66.83 ,-,0.47 ,157.8 ,0.504 ,-,-,0.504 ,0.425 ,0.503 ,0.425 ,8.14,8.16,0.08 ,0.07 ,3.45E-05,4.1E+01,1.00E-02,19.73 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/9 11:00,33.7,33.5,33.2,30.2,32,34.5,26.7,-,32.7,33.7,29.3,28.9,33.1,33.4,34.1,33.2,37,31.9,31.9,33.8,24.7,24.7,2,4.43 ,-,66.83 ,-,0.47 ,157.8 ,0.504 ,-,-,0.504 ,0.425 ,0.503 ,0.425 ,8.11,8.16,0.08 ,0.07 ,3.45E-05,4.1E+01,1.00E-02,19.96 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/9 17:00,33.6,33.5,33.2,30.2,32,34.4,26.7,-,32.7,33.7,29.3,28.9,33.1,33.4,34.1,33.2,37,31.8,31.9,33.8,24.7,24.8,2,4.33 ,-,66.82 ,-,0.47 ,157.8 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.1,8.1,0.08 ,0.07 ,3.41E-05,4.1E+01,2.51E-03,20.03 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/9 23:00,33.6,33.6,33.2,30.1,32,34.5,26.7,-,32.6,33.6,29.2,29,33.1,33.3,34,33.2,37,31.8,31.8,33.8,24.7,24.8,2,4.31 ,-,66.81 ,-,0.47 ,157.9 ,0.504 ,-,-,0.504 ,0.425 ,0.503 ,0.425 ,8.11,8.11,0.08 ,0.07 ,3.41E-05,4.1E+01,1.00E-02,19.68 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/10 5:00,33.6,33.6,33.2,30.1,32,34.4,26.7,-,32.6,33.6,29.1,29,33.1,33.3,34,33.2,36.9,31.8,31.9,33.8,24.8,24.8,2,4.33 ,-,66.83 ,-,0.47 ,157.9 ,0.504 ,-,-,0.504 ,0.425 ,0.503 ,0.425 ,8.14,8.14,0.08 ,0.07 ,3.59E-05,4.1E+01,7.53E-03,20.06 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/10 11:00,33.6,33.6,33.2,30.1,32,34.4,26.7,-,32.6,33.7,29.1,28.9,33.1,33.3,34,33.2,36.9,31.8,31.9,33.8,24.8,24.8,2,4.28 ,-,66.80 ,-,0.47 ,158.0 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.11,8.14,0.08 ,0.07 ,3.59E-05,4.1E+01,7.53E-03,19.58 ,0.0053 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/10 17:00,33.6,33.6,33.2,30.1,32,34.4,26.8,-,32.6,33.7,29.1,28.9,33.1,33.3,34,33.2,36.9,31.8,31.9,33.8,24.8,24.9,2,4.31 ,-,66.82 ,-,0.47 ,158.0 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.08,8.12,0.08 ,0.07 ,3.52E-05,4.1E+01,7.53E-03,20.60 ,0.0067 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/10 23:00,33.6,33.7,33.2,30.1,32,34.5,26.8,-,32.7,33.7,29.2,28.9,33.1,33.3,34,33.2,36.9,31.8,32,33.8,24.8,24.9,2,4.28 ,-,66.82 ,-,0.47 ,158.1 ,0.504 ,-,-,0.504 ,0.425 ,0.503 ,0.425 ,8.14,8.17,0.08 ,0.07 ,3.52E-05,4.1E+01,1.25E-02,20.23 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/11 5:00,33.6,33.7,33.2,30.1,32,34.4,26.8,-,32.7,33.7,29.2,28.9,33.1,33.3,34.1,33.2,36.9,31.9,31.9,33.8,24.9,24.9,2,4.28 ,-,66.81 ,-,0.47 ,158.0 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.1,8.13,0.08 ,0.07 ,3.42E-05,4.0E+01,5.02E-03,19.85 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/11 11:00,33.7,33.7,33.2,30.1,32,34.5,26.8,-,32.7,33.7,29.2,28.9,33.1,33.3,34.1,33.2,36.9,31.8,31.9,33.8,24.9,24.9,2,4.28 ,-,66.80 ,-,0.47 ,158.0 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.11,8.15,0.08 ,0.07 ,3.42E-05,4.1E+01,2.51E-03,20.39 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/11 17:00,33.6,33.7,33.2,30.1,32,34.5,26.8,-,32.7,33.7,29.2,28.9,33.1,33.3,34.1,33.2,36.9,31.8,31.9,33.8,24.9,24.9,2,4.28 ,-,66.80 ,-,0.47 ,158.0 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.12,8.18,0.08 ,0.07 ,3.47E-05,4.1E+01,1.50E-02,19.79 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/11 23:00,33.7,33.7,33.2,30.1,32,34.5,26.8,-,32.6,33.7,29.2,28.9,33.1,33.3,34,33.2,37,31.9,31.9,33.8,24.9,25,2,4.28 ,-,66.81 ,-,0.46 ,158.0 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.09,8.17,0.08 ,0.07 ,3.47E-05,4.1E+01,2.51E-03,20.14 ,0.0066 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/12 5:00,33.7,33.7,33.2,30.1,32,34.5,26.8,-,32.6,33.6,29.2,28.9,33.1,33.3,34,33.2,37,31.9,31.8,33.8,24.9,25,2,4.26 ,-,66.81 ,-,0.47 ,158.0 ,0.504 ,-,-,0.504 ,0.425 ,0.503 ,0.425 ,8.12,8.18,0.08 ,0.07 ,3.58E-05,4.1E+01,2.51E-03,19.95 ,0.0053 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/12 11:00,33.6,33.7,33.2,30.2,32,34.5,26.8,-,32.7,33.6,29.2,28.9,33.1,33.3,34.1,33.2,37,31.9,31.9,33.8,25,25,2,4.28 ,-,66.80 ,-,0.47 ,158.0 ,0.513 ,-,-,0.513 ,0.432 ,0.512 ,0.431 ,8.33,8.35,0.08 ,0.07 ,3.58E-05,4.1E+01,2.51E-03,19.92 ,0.0053 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/12 17:00,33.7,33.7,33.2,30.2,32.1,34.5,26.8,-,32.7,33.7,29.3,29,33.2,33.3,34.1,33.2,36.9,31.9,31.8,33.8,25,25,2,4.18 ,-,66.80 ,-,0.47 ,157.9 ,0.503 ,-,-,0.503 ,0.425 ,0.502 ,0.424 ,8.1,8.11,0.08 ,0.07 ,3.45E-05,4.0E+01,5.02E-03,19.25 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/12 23:00,33.7,33.7,33.3,30.2,32,34.5,26.8,-,32.7,33.7,29.2,28.9,33.2,33.3,34,33.2,37,31.9,31.9,33.8,25,25.1,2,4.15 ,-,66.81 ,-,0.47 ,158.0 ,0.503 ,-,-,0.503 ,0.425 ,0.503 ,0.424 ,8.11,8.12,0.08 ,0.07 ,3.45E-05,4.0E+01,ND,19.68 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/13 5:00,33.7,33.7,33.3,30.2,32,34.5,26.8,-,32.7,33.6,29.3,28.9,33.2,33.3,34,33.2,37,31.9,31.9,33.9,25.1,25.1,2,4.13 ,-,66.82 ,-,0.48 ,158.0 ,0.504 ,-,-,0.504 ,0.425 ,0.503 ,0.425 ,8.11,8.21,0.08 ,0.07 ,3.38E-05,4.1E+01,1.00E-02,20.00 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/13 11:00,33.7,33.7,33.3,30.2,32,34.5,26.8,-,32.6,33.6,29.3,28.8,33.1,33.3,34,33.2,37,31.8,31.9,33.9,25.1,25.1,2,4.13 ,-,66.81 ,-,0.48 ,158.0 ,0.503 ,-,-,0.503 ,0.425 ,0.503 ,0.424 ,8.12,8.2,0.08 ,0.07 ,3.38E-05,4.1E+01,1.00E-02,18.95 ,0.0072 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/13 17:00,33.7,33.7,33.3,30.2,32,34.5,26.8,-,32.7,33.6,29.3,28.8,33.2,33.3,34,33.2,37,31.9,32,33.9,25.1,25.1,2,4.13 ,-,66.80 ,-,0.47 ,158.0 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.12,8.15,0.08 ,0.07 ,3.57E-05,4.1E+01,5.02E-03,19.75 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/13 23:00,33.7,33.8,33.3,30.3,32.1,34.5,26.8,-,32.6,33.6,29.3,28.7,33.2,33.3,34,33.2,37,31.9,31.9,33.9,25.1,25.1,2,4.15 ,-,66.81 ,-,0.48 ,158.1 ,0.504 ,-,-,0.504 ,0.425 ,0.503 ,0.425 ,8.12,8.12,0.08 ,0.07 ,3.57E-05,4.1E+01,1.50E-02,20.05 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/14 5:00,33.7,33.8,33.3,30.3,32.1,34.5,26.8,-,32.6,33.6,29.2,28.7,33.2,33.3,34,33.2,37,31.9,31.9,33.9,25.1,25.2,2,4.05 ,-,66.82 ,-,0.49 ,157.9 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.12,8.15,0.08 ,0.07 ,3.42E-05,4.1E+01,1.00E-02,20.28 ,0.0070 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/14 11:00,33.7,33.8,33.3,30.3,32.1,34.5,26.8,-,32.7,33.6,29.3,28.7,33.2,33.3,34,33.2,37,31.9,31.9,33.9,25.2,25.2,2,4.13 ,-,66.80 ,-,0.48 ,157.8 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.424 ,8.11,8.16,0.07 ,0.07 ,3.42E-05,4.1E+01,7.53E-03,20.26 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/14 17:00,33.7,33.8,33.3,30.3,32.1,34.5,26.8,-,32.7,33.7,29.3,28.9,33.2,33.3,34,33.2,37.1,31.9,31.9,33.9,25.2,25.2,2,4.00 ,-,66.78 ,-,0.48 ,157.7 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.12,8.17,0.07 ,0.07 ,3.45E-05,4.1E+01,2.51E-03,19.84 ,0.0054 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/14 23:00,33.7,33.8,33.3,30.3,32.1,34.5,26.9,-,32.7,33.6,29.3,28.8,33.2,33.3,34,33.2,37,31.9,32,34,25.2,25.2,2,4.03 ,-,66.77 ,-,0.47 ,157.8 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.13,8.16,0.07 ,0.07 ,3.45E-05,4.1E+01,1.00E-02,18.63 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/15 5:00,33.7,33.8,33.3,30.3,32.1,34.5,26.9,-,32.6,33.6,29.3,28.8,33.2,33.3,34,33.3,37,31.9,31.9,34,25.2,25.3,2,4.00 ,-,66.79 ,-,0.47 ,157.8 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.11,8.19,0.07 ,0.07 ,3.59E-05,4.1E+01,1.50E-02,19.83 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/15 11:00,33.7,33.8,33.3,30.3,32.1,34.5,26.9,-,32.7,33.6,29.3,28.8,33.2,33.3,34,33.3,37.1,31.9,32,34,25.2,25.3,2,4.03 ,-,66.80 ,-,0.47 ,158.0 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.12,8.19,0.08 ,0.07 ,3.59E-05,4.1E+01,2.51E-03,20.10 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/15 17:00,33.7,33.8,33.3,30.3,32.1,34.5,26.9,-,32.7,33.6,29.3,28.7,33.2,33.3,34,33.3,37.1,31.9,32,34,25.3,25.3,2,3.92 ,-,66.78 ,-,0.47 ,158.1 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.11,8.14,0.08 ,0.07 ,3.43E-05,4.1E+01,2.51E-03,19.85 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/15 23:00,33.7,33.8,33.3,30.4,32.1,34.5,26.9,-,32.6,33.7,29.3,28.7,33.2,33.3,34.1,33.3,37,31.9,32,33.9,25.3,25.3,2,3.98 ,-,66.77 ,-,0.47 ,158.1 ,0.504 ,-,-,0.504 ,0.425 ,0.503 ,0.425 ,8.11,8.16,0.08 ,0.07 ,3.43E-05,4.1E+01,2.51E-03,19.33 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/16 5:00,33.7,33.8,33.3,30.3,32.1,34.5,26.9,-,32.6,33.9,30.2,28.8,33.2,33.3,34,33.3,37,32,32,33.9,25.3,25.3,2,3.92 ,-,66.80 ,-,0.47 ,158.1 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.12,8.13,0.08 ,0.07 ,3.55E-05,4.0E+01,7.53E-03,19.16 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/16 11:00,33.7,33.8,33.3,30.4,32.1,34.6,26.9,-,32.6,34,30.3,28.6,33.2,33.3,34.1,33.3,37,31.9,32,33.9,25.3,25.4,2,3.90 ,-,66.80 ,-,0.48 ,158.0 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.424 ,8.1,8.17,0.08 ,0.07 ,3.55E-05,4.0E+01,1.00E-02,20.23 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/16 17:00,33.7,33.8,33.3,30.4,32.1,34.6,26.9,-,32.7,34,30.3,28.8,33.2,33.3,34.1,33.3,37,31.9,32,33.9,25.3,25.4,2,3.90 ,-,66.78 ,-,0.48 ,157.9 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.11,8.2,0.07 ,0.07 ,3.47E-05,4.1E+01,7.53E-03,19.81 ,0.0054 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/16 23:00,33.7,33.8,33.3,30.4,32.1,34.6,26.9,-,32.7,34,30.3,28.8,33.2,33.3,34.1,33.3,37.1,32,32,33.9,25.4,25.4,2,3.85 ,-,66.78 ,-,0.48 ,158.0 ,0.504 ,-,-,0.504 ,0.425 ,0.503 ,0.425 ,8.13,8.18,0.08 ,0.07 ,3.47E-05,4.1E+01,5.02E-03,19.91 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/17 5:00,33.7,33.8,33.3,30.4,32.1,34.6,26.9,-,32.7,34.1,30.3,28.8,33.2,33.3,34.1,33.3,37.1,31.9,32,33.9,25.4,25.4,2,3.87 ,-,66.77 ,-,0.48 ,158.1 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.1,8.08,0.08 ,0.07 ,3.35E-05,4.1E+01,7.53E-03,19.60 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/17 11:00,33.7,33.8,33.3,30.5,32.1,34.6,27,-,32.7,34,30.3,28.8,33.2,33.3,34.1,33.3,37.1,32,32,33.9,25.4,25.4,2,3.87 ,-,66.79 ,-,0.47 ,158.1 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.1,8.11,0.08 ,0.07 ,3.35E-05,4.0E+01,ND,19.52 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/17 17:00,33.7,33.8,33.3,30.5,32.1,34.6,27,-,32.7,34,30.4,28.9,33.2,33.3,34.1,33.3,37.1,32,32,33.9,25.4,25.5,2,3.87 ,-,66.77 ,-,0.47 ,158.0 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.12,8.12,0.08 ,0.07 ,3.59E-05,4.1E+01,7.53E-03,20.31 ,0.0067 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/17 23:00,33.7,33.8,33.3,30.5,32.1,34.6,27,-,32.7,34,30.4,29,33.2,33.3,34.1,33.3,37.1,32,32,33.9,25.4,25.5,2,3.75 ,-,66.78 ,-,0.47 ,158.0 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.1,8.13,0.08 ,0.07 ,3.59E-05,4.1E+01,2.01E-02,20.26 ,0.0070 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/18 5:00,33.7,33.8,33.3,30.5,32.2,34.6,27,-,32.7,34.1,30.5,29,33.2,33.3,34.2,33.3,37.1,32,32.1,33.9,25.5,25.5,2,3.77 ,-,66.77 ,-,0.47 ,158.0 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.08,8.12,0.07 ,0.07 ,3.49E-05,4.1E+01,1.00E-02,19.21 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/18 11:00,33.7,33.8,33.3,30.5,32.2,34.6,27,-,32.7,34,30.4,29,33.2,33.3,34.2,33.3,37.1,32,32,33.9,25.5,25.5,2,3.75 ,-,66.76 ,-,0.47 ,158.0 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.424 ,8.1,8.17,0.08 ,0.07 ,3.49E-05,4.0E+01,7.53E-03,20.12 ,0.0067 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/18 17:00,33.7,33.8,33.3,30.5,32.2,34.6,27,-,32.8,34.1,30.5,29.1,33.2,33.4,34.2,33.3,37.1,32,32,33.9,25.5,25.5,2,3.75 ,-,66.76 ,-,0.47 ,158.0 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.08,8.13,0.07 ,0.07 ,3.39E-05,4.1E+01,2.51E-03,19.88 ,0.0070 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/18 23:00,33.7,33.8,33.4,30.5,32.2,34.6,27,-,32.7,34.1,30.6,29.1,33.2,33.4,34.2,33.3,37.1,32,32,33.9,25.5,25.6,2,3.75 ,-,66.76 ,-,0.48 ,158.1 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.09,8.1,0.08 ,0.07 ,3.39E-05,4.1E+01,5.02E-03,20.14 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/19 5:00,33.8,33.8,33.4,30.5,32.2,34.6,27,-,32.8,34.2,30.6,29.1,33.3,33.4,34.2,33.4,37,32,32.1,33.9,25.5,25.6,2,3.75 ,-,66.76 ,-,0.48 ,158.0 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.12,8.16,0.07 ,0.07 ,3.50E-05,4.1E+01,ND,20.34 ,0.0048 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/19 11:00,33.8,33.8,33.4,30.5,32.2,34.7,27,-,32.8,34.2,30.5,29,33.3,33.4,34.3,33.4,37.1,32,32.1,34,25.6,25.6,2,3.72 ,-,66.75 ,-,0.48 ,157.9 ,0.503 ,-,-,0.503 ,0.425 ,0.503 ,0.424 ,8.07,8.15,0.07 ,0.07 ,3.50E-05,4.1E+01,2.51E-03,20.15 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/19 17:00,33.8,33.8,33.4,30.6,32.3,34.7,27,-,32.8,34.2,30.6,29,33.3,33.5,34.3,33.4,37,32,32.1,34,25.6,25.6,2,3.75 ,-,66.75 ,-,0.47 ,157.9 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.09,8.15,0.07 ,0.07 ,3.54E-05,4.1E+01,2.51E-03,19.70 ,0.0051 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/19 23:00,33.8,33.9,33.4,30.6,32.3,34.7,27,-,32.8,34.3,30.5,29,33.3,33.4,34.3,33.4,37,32,32.1,34,25.6,25.7,2,3.62 ,-,66.75 ,-,0.48 ,157.9 ,0.504 ,-,-,0.503 ,0.425 ,0.503 ,0.425 ,8.12,8.15,0.08 ,0.07 ,3.54E-05,4.1E+01,5.02E-03,19.42 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/20 5:00,33.8,33.8,33.4,30.6,32.3,34.7,27,-,32.8,34.3,30.5,29,33.3,33.5,34.3,33.4,37,32.1,32.1,34,25.6,25.6,2,3.62 ,-,66.75 ,-,0.47 ,157.8 ,0.504 ,-,-,0.504 ,0.425 ,0.503 ,0.425 ,8.11,8.11,0.08 ,0.07 ,3.42E-05,4.1E+01,5.02E-03,19.81 ,0.0054 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/20 11:00,33.8,33.8,33.4,30.6,32.3,34.7,27,-,32.8,34.3,30.5,29.1,33.3,33.5,34.3,33.4,37,32.1,32.1,34,25.6,25.7,2,-,-,66.72 ,-,0.48 ,157.9 ,0.501 ,-,-,0.501 ,0.423 ,0.500 ,0.422 ,8.05,8.11,0.08 ,0.07 ,3.42E-05,4.0E+01,7.53E-03,19.83 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/20 17:00,33.8,33.8,33.4,30.6,32.3,34.7,27,-,32.8,34.3,30.5,29.1,33.4,33.5,34.3,33.5,37,32.1,32.1,34,25.6,25.7,2,-,-,66.72 ,-,0.47 ,157.9 ,0.502 ,-,-,0.501 ,0.423 ,0.501 ,0.423 ,8.06,8.11,0.07 ,0.07 ,3.54E-05,4.0E+01,5.02E-03,19.16 ,0.0067 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/20 23:00,33.9,33.9,33.4,30.6,32.3,34.7,27,-,32.8,34.3,30.5,29,33.4,33.5,34.3,33.5,37,32,32.1,34,25.7,25.7,2,-,-,66.75 ,-,0.47 ,158.0 ,0.502 ,-,-,0.502 ,0.423 ,0.501 ,0.423 ,8.08,8.12,0.07 ,0.07 ,3.54E-05,4.1E+01,ND,20.15 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/21 5:00,33.9,33.9,33.4,30.6,32.3,34.7,27,-,32.9,34.3,30.5,29,33.4,33.5,34.3,33.5,37.1,32.1,32.1,34,25.7,25.7,2,-,-,66.75 ,-,0.48 ,158.0 ,0.502 ,-,-,0.502 ,0.424 ,0.501 ,0.423 ,8.09,8.12,0.07 ,0.07 ,3.50E-05,4.1E+01,1.00E-02,20.75 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/21 11:00,33.9,33.9,33.4,30.6,32.3,34.7,27,-,32.9,34.3,30.5,29,33.3,33.5,34.3,33.5,36.9,32.1,32.1,34,25.7,25.7,2,-,-,66.75 ,-,0.49 ,157.8 ,0.502 ,-,-,0.502 ,0.423 ,0.501 ,0.423 ,8.11,8.13,0.07 ,0.07 ,3.50E-05,4.1E+01,1.50E-02,19.66 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/21 17:00,33.9,33.8,33.4,30.7,32.4,34.7,27,-,32.9,34.4,30.6,29,33.3,33.5,34.4,33.4,37.1,32.1,32.2,34.1,25.7,25.8,2,-,-,66.75 ,-,0.48 ,157.3 ,0.504 ,-,-,0.504 ,0.426 ,0.503 ,0.425 ,8.09,8.17,0.07 ,0.06 ,3.33E-05,4.1E+01,5.02E-03,20.22 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/21 23:00,33.9,33.9,33.4,30.7,32.4,34.7,27.1,-,32.9,34.3,30.7,29.1,33.3,33.5,34.4,33.5,37.2,32.1,32.2,34.1,25.8,25.8,2,-,-,66.74 ,-,0.48 ,157.4 ,0.504 ,-,-,0.504 ,0.425 ,0.503 ,0.425 ,8.05,8.14,0.07 ,0.06 ,3.33E-05,4.1E+01,7.53E-03,19.69 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/22 5:00,33.9,33.9,33.5,30.7,32.3,34.7,27.1,-,32.9,34.3,30.6,29.1,33.3,33.5,34.4,33.5,37.1,32.1,32.1,34.1,25.8,25.8,2,-,-,66.72 ,-,0.47 ,157.7 ,0.504 ,-,-,0.504 ,0.425 ,0.504 ,0.425 ,8.13,8.18,0.07 ,0.07 ,3.57E-05,4.1E+01,7.53E-03,19.91 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/22 11:00,33.9,34,33.5,30.6,32.3,34.8,27,-,32.8,34.3,30.5,29,33.3,33.5,34.4,33.5,37.1,32.1,32.2,34,25.8,25.8,2,-,-,66.77 ,-,0.48 ,157.9 ,0.504 ,-,-,0.504 ,0.425 ,0.503 ,0.425 ,8.11,8.12,0.10 ,0.10 ,3.57E-05,4.1E+01,2.51E-03,21.41 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/22 17:00,33.9,34,33.5,30.6,32.3,34.7,27,-,32.8,34.3,30.5,29,33.3,33.5,34.3,33.5,37.1,32.1,32.2,34,25.8,25.8,2,-,-,66.74 ,-,0.47 ,158.1 ,0.504 ,-,-,0.504 ,0.425 ,0.504 ,0.425 ,8.12,8.12,0.11 ,0.10 ,3.43E-05,4.1E+01,ND,21.40 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/22 23:00,33.9,33.9,33.5,30.6,32.2,34.8,27,-,32.8,34.3,30.5,28.9,33.3,33.5,34.4,33.5,37.1,32.1,32.1,34,25.8,25.9,2,-,-,66.76 ,-,0.48 ,158.2 ,0.505 ,-,-,0.504 ,0.426 ,0.504 ,0.425 ,8.12,8.14,0.11 ,0.10 ,3.43E-05,4.1E+01,7.53E-03,21.22 ,0.0071 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/23 5:00,33.9,33.9,33.5,30.6,32.2,34.7,27,-,32.8,34.3,30.4,28.8,33.3,33.5,34.3,33.5,37.1,32.1,32.1,34,25.8,25.9,2,-,-,66.78 ,-,0.49 ,158.2 ,0.505 ,-,-,0.504 ,0.425 ,0.504 ,0.425 ,8.12,8.18,0.11 ,0.10 ,3.51E-05,4.1E+01,7.53E-03,21.01 ,0.0067 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/23 11:00,33.9,33.9,33.5,30.6,32.2,34.7,26.9,-,32.8,34.3,30.4,28.8,33.3,33.5,34.3,33.4,37.1,32.1,32.1,34,25.9,25.9,2,-,-,66.79 ,-,0.49 ,158.3 ,0.505 ,-,-,0.504 ,0.425 ,0.504 ,0.425 ,8.15,8.21,0.11 ,0.10 ,3.51E-05,4.1E+01,2.51E-03,20.77 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/23 17:00,33.9,33.9,33.4,30.5,32.2,34.7,26.9,-,32.7,34.3,30.3,28.7,33.3,33.5,34.3,33.4,37.1,32.1,32.1,34,25.9,25.9,2,-,-,66.77 ,-,0.48 ,158.3 ,0.505 ,-,-,0.504 ,0.425 ,0.504 ,0.425 ,8.15,8.16,0.11 ,0.10 ,3.50E-05,4.1E+01,ND,21.37 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/23 23:00,33.9,33.9,33.4,30.6,32.1,34.7,26.9,-,32.6,34.3,30.2,28.7,33.3,33.5,34.3,33.4,37.1,32,32.1,34,25.9,25.9,2,-,-,66.81 ,-,0.48 ,158.5 ,0.505 ,-,-,0.504 ,0.425 ,0.504 ,0.425 ,8.16,8.16,0.11 ,0.10 ,3.50E-05,4.1E+01,5.02E-03,21.69 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/24 5:00,33.9,33.9,33.4,30.5,32.1,34.7,26.8,-,32.6,34.2,30.1,28.5,33.3,33.4,34.3,33.4,37.1,32,32.1,34,25.9,25.9,2,-,-,66.83 ,-,0.49 ,158.6 ,0.505 ,-,-,0.504 ,0.425 ,0.504 ,0.425 ,8.19,8.16,0.11 ,0.11 ,3.39E-05,4.1E+01,2.51E-03,20.86 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/24 11:00,33.8,33.9,33.4,30.5,32.1,34.7,26.8,-,32.5,34.2,30.1,28.4,33.2,33.4,34.3,33.4,37.1,32,32,34,25.9,25.9,2,-,-,66.78 ,-,0.49 ,158.7 ,0.505 ,-,-,0.504 ,0.425 ,0.504 ,0.425 ,8.15,8.2,0.11 ,0.11 ,3.39E-05,4.1E+01,5.02E-03,21.29 ,0.0051 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/24 17:00,33.8,34,33.4,30.5,32.1,34.7,26.8,-,32.5,34.1,30,28.4,33.2,33.4,34.2,33.4,37.2,32,32,34,25.9,26,2,-,-,66.79 ,-,0.49 ,158.7 ,0.505 ,-,-,0.504 ,0.425 ,0.504 ,0.425 ,8.17,8.18,0.11 ,0.11 ,3.57E-05,4.1E+01,ND,20.66 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/24 23:00,33.8,33.9,33.4,30.6,32.1,34.7,26.8,-,32.5,34.1,29.9,28.4,33.2,33.4,34.2,33.3,37.1,32,32,34,26,26,2,-,-,66.79 ,-,0.48 ,158.8 ,0.505 ,-,-,0.504 ,0.425 ,0.504 ,0.425 ,8.16,8.2,0.11 ,0.11 ,3.57E-05,4.1E+01,2.51E-03,21.78 ,0.0061 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/25 5:00,33.8,33.9,33.4,30.5,32.1,34.7,26.8,-,32.4,34.1,29.9,28.3,33.2,33.4,34.1,33.3,37.1,32,32,33.9,26,26,2,-,-,66.83 ,-,0.48 ,158.7 ,0.505 ,-,-,0.505 ,0.425 ,0.504 ,0.425 ,8.2,8.23,0.11 ,0.11 ,3.45E-05,4.1E+01,ND,21.26 ,0.0053 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/25 11:00,33.8,33.9,33.3,30.5,32,34.7,26.8,-,32.4,34.1,29.9,28.3,33.1,33.4,34.1,33.3,37.1,32,32,33.9,26,26,2,-,-,66.77 ,-,0.48 ,158.7 ,0.505 ,-,-,0.504 ,0.425 ,0.504 ,0.425 ,8.18,8.18,0.11 ,0.11 ,3.45E-05,4.1E+01,7.53E-03,20.70 ,0.0056 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/25 17:00,33.7,33.8,33.3,30.4,32,34.7,26.9,-,32.4,34.1,29.9,28.4,33.1,33.3,34.1,33.3,37.1,32,32,34,26,26,2,-,-,66.77 ,-,0.49 ,158.6 ,0.505 ,-,-,0.504 ,0.425 ,0.504 ,0.425 ,8.17,8.19,0.11 ,0.10 ,3.48E-05,4.1E+01,5.02E-03,21.87 ,0.0072 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/25 23:00,33.7,33.8,33.3,30.4,32,34.6,26.9,-,32.4,34.1,29.9,28.4,33.1,33.3,34.1,33.2,37.1,31.9,32,33.9,26,26,2,-,-,66.78 ,-,0.49 ,158.5 ,0.505 ,-,-,0.505 ,0.425 ,0.504 ,0.425 ,8.17,8.19,0.11 ,0.10 ,3.48E-05,4.1E+01,2.51E-03,21.05 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/26 5:00,33.7,33.8,33.3,30.4,32,34.6,26.9,-,32.4,34.1,30,28.5,33,33.3,34.1,33.2,37,31.9,32,33.8,26,26,2,-,-,66.75 ,-,0.49 ,158.4 ,0.505 ,-,-,0.504 ,0.425 ,0.504 ,0.425 ,8.15,8.18,0.11 ,0.10 ,3.50E-05,4.1E+01,2.51E-03,20.65 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/26 11:00,33.7,33.8,33.3,30.3,32,34.6,26.9,-,32.3,34.1,30,28.5,33,33.3,34.1,33.2,37,31.9,31.9,33.8,26,26.1,2,-,-,66.75 ,-,0.48 ,158.3 ,0.505 ,-,-,0.504 ,0.425 ,0.504 ,0.425 ,8.16,8.18,0.11 ,0.10 ,3.50E-05,4.1E+01,ND,21.26 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/26 17:00,33.7,33.8,33.2,30.3,32,34.6,26.9,-,32.3,34.1,29.9,28.5,33,33.3,34.1,33.2,36.9,31.9,31.9,33.8,26.1,26.1,2,-,-,66.73 ,-,0.48 ,158.1 ,0.505 ,-,-,0.504 ,0.425 ,0.504 ,0.425 ,8.16,8.14,0.10 ,0.10 ,3.34E-05,4.1E+01,2.51E-03,20.85 ,0.0053 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/26 23:00,33.7,33.7,33.2,30.2,32,34.6,26.9,-,32.3,34,30,28.5,33,33.3,34.1,33.2,36.8,31.9,32,33.8,26.1,26.1,2,-,-,66.73 ,-,0.49 ,158.1 ,0.505 ,-,-,0.504 ,0.425 ,0.504 ,0.425 ,8.15,8.2,0.10 ,0.10 ,3.34E-05,4.1E+01,7.53E-03,21.46 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/27 5:00,33.7,33.7,33.2,30.2,32,34.6,26.8,-,32.4,34.1,30,28.5,33,33.3,34.1,33.2,36.8,31.9,32,33.8,26.1,26.1,2,-,-,66.74 ,-,0.48 ,157.9 ,0.505 ,-,-,0.504 ,0.425 ,0.504 ,0.425 ,8.15,8.19,0.10 ,0.10 ,3.55E-05,4.1E+01,5.02E-03,21.40 ,0.0063 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/27 11:00,33.7,33.7,33.2,30.1,32,34.5,26.8,-,32.3,34.1,30,28.5,33,33.2,34.1,33.2,36.8,31.9,31.9,33.8,26.1,26.1,2,-,-,66.74 ,-,0.48 ,158.0 ,0.505 ,-,-,0.504 ,0.425 ,0.504 ,0.425 ,8.15,8.19,0.10 ,0.10 ,3.55E-05,4.1E+01,2.51E-03,20.81 ,0.0053 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/27 17:00,33.6,33.7,33.2,30.1,32,34.5,26.9,-,32.3,34.1,30,28.5,33,33.3,34.1,33.2,36.8,31.8,31.9,33.8,26.1,26.1,2,-,-,66.74 ,-,0.49 ,158.0 ,0.505 ,-,-,0.504 ,0.425 ,0.504 ,0.425 ,8.14,8.12,0.10 ,0.10 ,3.48E-05,4.1E+01,ND,20.17 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/27 23:00,33.6,33.7,33.1,30.1,32,34.5,26.8,-,32.3,34.1,30,28.6,33,33.2,34.1,33.2,36.8,31.8,31.9,33.8,26.1,26.2,2,-,-,66.75 ,-,0.48 ,158.0 ,0.505 ,-,-,0.504 ,0.425 ,0.504 ,0.425 ,8.14,8.22,0.10 ,0.10 ,3.48E-05,4.1E+01,ND,21.16 ,0.0069 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/28 5:00,33.6,33.6,33.1,30.1,32,34.5,26.8,-,32.3,34.1,30,28.6,32.9,33.2,34,33.2,36.8,31.9,31.8,33.8,26.1,26.2,2,-,-,66.74 ,-,0.48 ,157.8 ,0.505 ,-,-,0.504 ,0.425 ,0.504 ,0.425 ,8.15,8.19,0.10 ,0.10 ,3.39E-05,4.1E+01,2.51E-03,20.22 ,0.0071 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/28 11:00,33.6,33.5,33.1,30.1,32,34.5,26.8,-,32.2,34.1,30,28.5,32.8,33.2,34,33.1,36.8,31.8,31.8,33.7,26.2,26.2,2,-,-,66.74 ,-,0.49 ,157.6 ,0.505 ,-,-,0.504 ,0.425 ,0.504 ,0.425 ,8.16,8.19,0.10 ,0.09 ,3.39E-05,4.1E+01,1.00E-02,21.39 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/28 17:00,33.5,33.5,33.1,30.1,32,34.4,26.8,-,32.2,34,30.1,28.6,32.8,33.2,34,33.1,36.8,31.8,31.8,33.7,26.2,26.2,2,-,-,66.65 ,-,0.49 ,157.5 ,0.505 ,-,-,0.504 ,0.425 ,0.504 ,0.425 ,8.13,8.22,0.10 ,0.09 ,3.57E-05,4.1E+01,2.51E-03,20.80 ,0.0048 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/28 23:00,33.5,33.5,33,30,31.9,34.4,26.8,-,32.2,34,30,28.7,32.8,33.2,34,33.1,36.8,31.8,31.8,33.7,26.2,26.2,2,-,-,66.71 ,-,0.49 ,157.7 ,0.505 ,-,-,0.504 ,0.425 ,0.504 ,0.425 ,8.15,8.2,0.10 ,0.09 ,3.57E-05,4.1E+01,2.51E-03,22.22 ,0.0054 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/29 5:00,33.5,33.6,33,30,31.9,34.4,26.8,-,32.1,34,30,28.6,32.8,33.2,34,33.1,36.8,31.8,31.7,33.6,26.2,26.2,2,-,-,66.73 ,-,0.49 ,157.9 ,0.505 ,-,-,0.504 ,0.425 ,0.504 ,0.425 ,8.14,8.19,0.10 ,0.10 ,3.41E-05,4.1E+01,2.51E-03,21.40 ,0.0064 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/29 11:00,33.5,33.5,33,30,31.9,34.4,26.8,-,32.1,34,29.9,28.5,32.8,33.1,34,33.1,36.6,31.7,31.7,33.6,26.2,26.2,2,-,-,66.70 ,-,0.49 ,158.1 ,0.504 ,-,-,0.504 ,0.425 ,0.503 ,0.425 ,8.14,8.17,0.10 ,0.10 ,3.41E-05,4.1E+01,2.51E-03,21.30 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/29 17:00,33.5,33.5,33,29.9,31.9,34.4,26.8,-,32.1,33.9,29.9,28.6,32.8,33.1,33.9,33.1,36.6,31.8,31.7,33.6,26.2,26.2,2,-,-,66.67 ,-,0.49 ,158.1 ,0.460 ,-,-,0.460 ,0.404 ,0.459 ,0.404 ,7.79,7.97,0.10 ,0.10 ,3.58E-05,4.1E+01,2.51E-03,21.36 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/29 23:00,33.5,33.5,33,29.9,31.8,34.4,26.8,-,32.1,33.9,29.8,28.5,32.8,33.1,33.9,33,36.6,31.8,31.8,33.6,26.2,26.2,2,-,-,66.70 ,-,0.49 ,158.2 ,0.461 ,-,-,0.461 ,0.405 ,0.460 ,0.405 ,7.81,7.98,0.10 ,0.10 ,3.58E-05,4.1E+01,5.02E-03,20.86 ,0.0057 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/30 5:00,33.5,33.5,33,29.9,31.8,34.3,26.7,-,32.1,33.9,29.7,28.4,32.7,33.1,33.9,33,36.6,31.7,31.7,33.6,26.3,26.3,2,-,-,66.72 ,-,0.49 ,158.2 ,0.462 ,-,-,0.461 ,0.406 ,0.461 ,0.406 ,7.81,8.02,0.10 ,0.10 ,3.45E-05,4.1E+01,ND,21.14 ,0.0074 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/30 11:00,33.4,33.5,33,29.9,31.8,34.3,26.7,-,32,33.9,29.7,28.4,32.7,33.1,33.9,33,36.5,31.7,31.7,33.6,26.3,26.3,2,-,-,66.71 ,-,0.49 ,158.0 ,0.462 ,-,-,0.461 ,0.406 ,0.461 ,0.405 ,7.82,7.99,0.10 ,0.10 ,3.45E-05,4.1E+01,ND,21.16 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/30 17:00,33.4,33.4,32.9,29.9,31.8,34.3,26.7,-,32,33.9,29.8,28.4,32.7,33.1,33.9,33,36.6,31.7,31.7,33.6,26.3,26.3,2,-,-,66.70 ,-,0.49 ,157.8 ,0.461 ,-,-,0.461 ,0.406 ,0.460 ,0.405 ,7.8,8.01,0.10 ,0.10 ,3.52E-05,4.1E+01,2.51E-03,21.38 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/9/30 23:00,33.4,33.4,32.9,29.9,31.8,34.3,26.7,-,32,33.9,29.9,28.5,32.6,33,33.8,33,36.6,31.7,31.6,33.6,26.3,26.3,2,-,-,66.71 ,-,0.49 ,157.7 ,0.462 ,-,-,0.461 ,0.406 ,0.461 ,0.405 ,7.8,8,0.10 ,0.10 ,3.52E-05,4.1E+01,2.51E-03,20.29 ,0.0065 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/1 5:00,33.4,33.4,32.9,29.9,31.8,34.2,26.7,-,32,33.9,29.9,28.4,32.6,33,33.8,32.9,36.6,31.6,31.7,33.5,26.3,26.3,2,-,-,66.70 ,-,0.50 ,157.6 ,0.462 ,-,-,0.461 ,0.406 ,0.461 ,0.406 ,7.8,8.03,0.10 ,0.10 ,3.51E-05,4.1E+01,ND,21.16 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/1 11:00,33.4,33.4,32.9,29.9,31.7,34.2,26.7,-,31.9,33.9,29.9,28.4,32.6,33,33.8,33,36.6,31.6,31.7,33.6,26.3,26.3,2,-,-,66.71 ,-,0.49 ,157.6 ,0.462 ,-,-,0.461 ,0.406 ,0.461 ,0.406 ,7.79,8.03,0.10 ,0.10 ,3.51E-05,4.1E+01,2.51E-03,21.09 ,0.0066 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/1 17:00,33.4,33.4,32.9,29.9,31.7,34.2,26.7,-,31.9,33.9,29.9,28.4,32.6,33,33.8,32.9,36.6,31.6,31.6,33.5,26.3,26.3,2,-,-,66.69 ,-,0.49 ,157.6 ,0.461 ,-,-,0.461 ,0.406 ,0.460 ,0.405 ,7.81,8.04,0.10 ,0.10 ,3.35E-05,4.1E+01,2.51E-03,20.85 ,0.0053 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/1 23:00,33.4,33.4,32.9,29.8,31.7,34.2,26.7,-,31.9,33.8,29.8,28.4,32.6,33,33.8,32.9,36.6,31.6,31.7,33.5,26.3,26.3,2,-,-,66.70 ,-,0.49 ,157.7 ,0.462 ,-,-,0.461 ,0.406 ,0.461 ,0.406 ,7.83,8.01,0.10 ,0.10 ,3.35E-05,4.1E+01,2.51E-03,21.29 ,0.0053 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/2 5:00,33.4,33.4,32.9,29.8,31.6,34.2,26.6,-,31.8,33.8,29.6,28.3,32.6,33,33.8,32.9,36.5,31.5,31.6,33.5,26.3,26.4,2,-,-,66.68 ,-,0.49 ,157.9 ,0.462 ,-,-,0.461 ,0.406 ,0.461 ,0.406 ,7.81,8.02,0.10 ,0.10 ,3.57E-05,4.1E+01,2.51E-03,21.26 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/2 11:00,33.3,33.4,32.9,29.7,31.6,34.2,26.6,-,31.8,33.8,29.5,28.2,32.6,32.9,33.8,32.9,36.4,31.6,31.5,33.5,26.3,26.4,2,-,-,66.69 ,-,0.50 ,158.1 ,0.461 ,-,-,0.461 ,0.405 ,0.460 ,0.405 ,7.82,7.98,0.11 ,0.10 ,3.57E-05,4.1E+01,5.02E-03,21.70 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/2 17:00,33.3,33.4,32.9,29.8,31.6,34.2,26.5,-,31.8,33.8,29.5,28.1,32.6,32.9,33.8,32.9,36.4,31.5,31.6,33.4,26.4,26.4,2,-,-,66.64 ,-,0.50 ,158.1 ,0.461 ,-,-,0.461 ,0.405 ,0.460 ,0.405 ,7.8,8.01,0.11 ,0.10 ,3.42E-05,4.1E+01,5.02E-03,21.47 ,0.0059 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/2 23:00,33.3,33.4,32.8,29.6,31.5,34.2,26.5,-,31.7,33.7,29.5,28,32.6,32.9,33.7,32.8,36.4,31.5,31.5,33.4,26.4,26.4,2,-,-,66.73 ,-,0.49 ,158.2 ,0.462 ,-,-,0.461 ,0.406 ,0.461 ,0.406 ,7.83,8.05,0.11 ,0.10 ,3.42E-05,4.0E+01,7.53E-03,21.01 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/3 5:00,33.3,33.4,32.8,29.6,31.4,34.1,26.5,-,31.7,33.7,29.3,27.9,32.6,32.9,33.7,32.8,36.5,31.4,31.4,33.3,26.4,26.4,2,-,-,66.73 ,-,0.49 ,158.3 ,0.463 ,-,-,0.462 ,0.406 ,0.462 ,0.406 ,7.87,8.03,0.11 ,0.11 ,3.58E-05,4.1E+01,2.51E-03,20.89 ,0.0055 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/3 11:00,33.3,33.3,32.8,29.6,31.4,34.1,26.4,-,31.6,33.7,29.2,27.8,32.6,32.8,33.6,32.8,36.5,31.4,31.5,33.3,26.4,26.4,2,-,-,46.83 ,-,0.49 ,158.5 ,0.462 ,-,-,0.461 ,0.405 ,0.461 ,0.405 ,7.85,8.08,0.11 ,0.11 ,3.58E-05,4.1E+01,ND,21.35 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/3 17:00,33.2,33.3,32.8,29.6,31.3,34.1,26.4,-,31.6,33.6,29.3,27.8,32.5,32.8,33.6,32.7,36.4,31.4,31.4,33.3,26.4,26.4,2,-,-,46.79 ,-,0.49 ,158.5 ,0.461 ,-,-,0.461 ,0.405 ,0.460 ,0.405 ,7.83,8.03,0.11 ,0.10 ,3.38E-05,4.1E+01,2.51E-03,20.75 ,0.0062 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/3 23:00,33.2,33.3,32.8,29.6,31.3,34.1,26.4,-,31.6,33.6,29.1,27.7,32.5,32.8,33.6,32.7,36.4,31.4,31.4,33.3,26.4,26.4,2,-,-,46.50 ,-,0.49 ,158.5 ,0.462 ,-,-,0.461 ,0.406 ,0.461 ,0.405 ,7.83,8,0.11 ,0.10 ,3.38E-05,4.1E+01,ND,20.12 ,0.0054 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/4 5:00,33.2,33.3,32.8,29.6,31.3,34.1,26.5,-,31.6,33.6,29.1,27.7,32.5,32.8,33.6,32.7,36.4,31.3,31.4,33.3,26.4,26.4,2,-,-,46.22 ,-,0.49 ,158.5 ,0.462 ,-,-,0.462 ,0.406 ,0.461 ,0.406 ,7.85,8.06,0.12 ,0.11 ,3.58E-05,4.1E+01,2.51E-03,21.16 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/4 11:00,33.2,33.3,32.8,29.5,31.3,34.1,26.5,-,31.5,33.6,29,27.6,32.5,32.7,33.6,32.7,36.2,31.3,31.4,33.3,26.4,26.4,2,-,-,45.97 ,-,0.49 ,158.3 ,0.462 ,-,-,0.462 ,0.406 ,0.461 ,0.406 ,7.83,8.08,0.12 ,0.10 ,3.58E-05,4.1E+01,7.53E-03,21.28 ,0.0060 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/4 17:00,33.2,33.2,32.7,29.5,31.4,34,26.5,-,31.5,33.6,29.1,27.6,32.5,32.8,33.6,32.7,36.2,31.4,31.4,33.4,26.4,26.4,2,-,-,67.00 ,-,0.50 ,157.9 ,0.462 ,-,-,0.461 ,0.406 ,0.461 ,0.406 ,7.83,7.99,0.11 ,0.10 ,3.37E-05,4.1E+01,ND,21.46 ,0.0058 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/4 23:00,33.2,33.1,32.7,29.5,31.4,34,26.4,-,31.4,33.6,29.2,27.6,32.4,32.8,33.6,32.7,36.3,31.4,31.3,33.4,26.4,26.5,2,-,-,66.99 ,-,0.50 ,157.7 ,0.462 ,-,-,0.461 ,0.406 ,0.461 ,0.406 ,7.81,8.03,0.11 ,0.10 ,3.37E-05,4.1E+01,2.51E-03,20.95 ,0.0067 ,ND,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/5 5:00,33.1,33.1,32.7,29.6,31.4,34,26.4,-,31.4,33.6,29.2,27.6,32.4,32.7,33.5,32.7,36.3,31.3,31.3,33.4,26.4,26.5,2,-,-,67.00 ,-,0.50 ,157.2 ,0.462 ,-,-,0.462 ,0.406 ,0.461 ,0.406 ,7.82,8.02,0.11 ,0.10 ,3.57E-05,4.1E+01,ND,20.74 ,0.0062 ,ND,3.42E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/5 11:00,33.1,33.1,32.7,29.5,31.4,33.9,26.4,-,31.4,33.5,29.2,27.6,32.4,32.7,33.6,32.7,36.3,31.3,31.3,33.3,26.4,26.5,2,-,-,66.97 ,-,0.49 ,156.9 ,0.462 ,-,-,0.461 ,0.406 ,0.461 ,0.406 ,7.81,8.06,0.11 ,0.10 ,3.57E-05,4.1E+01,ND,20.98 ,0.0055 ,ND,3.42E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/5 17:00,33.1,33,32.6,29.5,31.3,33.9,26.3,-,31.3,33.5,29.2,27.6,32.3,32.7,33.6,32.6,36.3,31.3,31.3,33.3,26.4,26.5,2,-,-,67.00 ,-,0.49 ,156.9 ,0.462 ,-,-,0.461 ,0.406 ,0.461 ,0.405 ,7.81,7.99,0.11 ,0.10 ,3.35E-05,4.1E+01,5.02E-03,21.12 ,0.0060 ,ND,3.25E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/5 23:00,33.1,33,32.6,29.4,31.2,33.9,26.2,-,31.2,33.5,29.1,27.5,32.3,32.7,33.5,32.6,36.2,31.2,31.2,33.2,26.4,26.5,2,-,-,67.03 ,-,0.50 ,157.2 ,0.463 ,-,-,0.462 ,0.406 ,0.462 ,0.406 ,7.83,8.05,0.11 ,0.10 ,3.35E-05,4.1E+01,2.51E-03,21.26 ,0.0055 ,ND,3.25E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/6 5:00,33,33,32.6,29.4,31.2,33.9,26.2,-,31.2,33.5,29.1,27.4,32.3,32.7,33.5,32.6,36.2,31.2,31.2,33.2,26.5,26.5,2,-,-,67.00 ,-,0.49 ,157.3 ,0.463 ,-,-,0.462 ,0.407 ,0.462 ,0.406 ,7.86,8.04,0.11 ,0.10 ,3.58E-05,4.1E+01,2.51E-03,21.50 ,0.0068 ,ND,3.10E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/6 11:00,33,33,32.5,29.3,31.1,33.9,26.1,-,31.1,33.4,28.9,27.3,32.3,32.6,33.5,32.5,36.2,31.2,31.1,33.2,26.5,26.5,2,-,-,67.04 ,-,0.51 ,157.4 ,0.462 ,-,-,0.462 ,0.406 ,0.461 ,0.406 ,7.84,8.09,0.11 ,0.10 ,3.58E-05,4.0E+01,2.51E-03,21.49 ,0.0052 ,ND,3.10E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/6 17:00,33,33,32.5,29.3,31,33.9,26.1,-,31,33.4,28.9,27.3,32.2,32.6,33.4,32.5,36.1,31.2,31.1,33.1,26.5,26.5,2,-,-,66.98 ,-,0.50 ,157.6 ,0.462 ,-,-,0.461 ,0.406 ,0.461 ,0.406 ,7.85,8.05,0.12 ,0.11 ,3.38E-05,4.0E+01,5.02E-03,20.75 ,0.0056 ,ND,3.25E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/6 23:00,33,33,32.5,29.2,31,33.9,26.1,-,31,33.4,28.7,27.1,32.3,32.6,33.4,32.5,35.9,31.1,31.1,33.1,26.5,26.5,2,-,-,67.01 ,-,0.50 ,157.8 ,0.463 ,-,-,0.462 ,0.407 ,0.462 ,0.406 ,7.85,8.05,0.12 ,0.11 ,3.38E-05,4.1E+01,7.53E-03,21.16 ,0.0064 ,ND,3.25E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/7 5:00,32.9,33,32.5,29.1,30.9,33.8,26.1,-,31,33.4,28.6,27,32.2,32.5,33.4,32.4,36,31.1,31.1,33,26.5,26.5,2,-,-,67.00 ,-,0.50 ,158.0 ,0.463 ,-,-,0.462 ,0.407 ,0.462 ,0.406 ,7.88,8.08,0.12 ,0.11 ,3.58E-05,4.1E+01,ND,21.04 ,0.0056 ,ND,3.41E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/7 11:00,32.9,33,32.5,29.1,30.8,33.8,26.1,-,30.9,33.3,28.4,26.8,32.2,32.5,33.3,32.4,36.1,31,31,33,26.5,26.5,2,-,-,66.98 ,-,0.49 ,158.2 ,0.462 ,-,-,0.461 ,0.406 ,0.461 ,0.405 ,7.85,7.99,0.12 ,0.11 ,3.58E-05,4.1E+01,1.25E-02,20.72 ,0.0056 ,ND,3.41E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/7 17:00,32.9,33,32.5,29.1,30.8,33.8,26,-,30.9,33.2,28.4,26.6,32.2,32.5,33.2,32.4,36.1,31,31,33.1,26.5,26.5,2,-,-,66.95 ,-,0.49 ,158.4 ,0.462 ,-,-,0.461 ,0.406 ,0.461 ,0.406 ,7.86,8.01,0.12 ,0.11 ,3.37E-05,4.1E+01,7.53E-03,19.97 ,0.0054 ,ND,3.21E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/7 23:00,32.9,33,32.5,29.1,30.8,33.8,26,-,30.8,33.1,28.2,26.5,32.2,32.4,33.2,32.3,36.1,31.1,31,33,26.5,26.5,2,-,-,66.98 ,-,0.50 ,158.7 ,0.463 ,-,-,0.462 ,0.406 ,0.462 ,0.406 ,7.86,8.06,0.12 ,0.12 ,3.37E-05,4.1E+01,1.00E-02,21.94 ,0.0053 ,ND,3.21E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/8 5:00,32.8,32.9,32.4,29.2,30.8,33.7,26,-,30.8,33.1,28.2,26.3,32.1,32.4,33.1,32.3,36.1,31,30.9,33,26.5,26.5,2,-,-,67.01 ,-,0.49 ,158.9 ,0.463 ,-,-,0.462 ,0.406 ,0.462 ,0.406 ,7.9,8.1,0.13 ,0.12 ,3.58E-05,4.0E+01,ND,20.99 ,0.0051 ,ND,3.10E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/8 11:00,32.8,32.9,32.4,29.2,30.5,33.7,26,-,30.7,33,28.1,26.2,32.1,32.4,33,32.2,36,30.9,31,32.9,26.5,26.5,2,-,-,66.98 ,-,0.50 ,159.0 ,0.462 ,-,-,0.461 ,0.406 ,0.461 ,0.405 ,7.85,8.09,0.13 ,0.12 ,3.58E-05,4.1E+01,7.53E-03,21.41 ,0.0053 ,ND,3.10E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/8 17:00,32.8,32.9,32.4,29.1,30.5,33.6,26,-,30.7,33,28,26.1,32.1,32.3,33,32.3,36,31,30.9,32.9,26.5,26.5,2,-,-,66.96 ,-,0.50 ,159.0 ,0.462 ,-,-,0.461 ,0.406 ,0.461 ,0.405 ,7.88,8.01,0.13 ,0.12 ,3.33E-05,4.1E+01,ND,20.62 ,0.0051 ,ND,3.48E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/8 23:00,32.8,32.9,32.4,29.1,30.4,33.6,26,-,30.7,33,27.9,26,32,32.3,33,32.2,36,30.9,30.9,32.8,26.5,26.5,2,-,-,66.96 ,-,0.49 ,159.0 ,0.462 ,-,-,0.462 ,0.406 ,0.461 ,0.406 ,7.87,8.09,0.13 ,0.12 ,3.33E-05,4.1E+01,7.53E-03,20.88 ,0.0070 ,ND,3.48E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/9 5:00,32.7,32.8,32.3,29.1,30.4,33.6,25.9,-,30.7,32.9,27.9,25.9,32,32.3,33,32.2,36,30.9,30.8,32.8,26.5,26.5,2,-,-,66.97 ,-,0.49 ,158.9 ,0.463 ,-,-,0.462 ,0.406 ,0.462 ,0.406 ,7.91,8.07,0.12 ,0.12 ,3.56E-05,4.0E+01,2.51E-03,20.69 ,0.0065 ,ND,3.30E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/9 11:00,32.7,32.8,32.3,29.1,30.4,33.6,25.9,-,30.6,32.9,27.8,25.9,32,32.2,32.9,32.2,35.9,30.8,30.8,32.8,26.5,26.5,2,-,-,66.96 ,-,0.50 ,158.7 ,0.463 ,-,-,0.462 ,0.406 ,0.462 ,0.406 ,7.87,8.08,0.12 ,0.12 ,3.56E-05,4.1E+01,5.02E-03,21.06 ,0.0061 ,ND,3.30E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/9 17:00,32.7,32.8,32.3,29,30.5,33.6,25.9,-,30.6,32.9,27.8,25.8,32,32.2,33,32.2,35.9,30.8,30.7,32.7,26.5,26.5,2,-,-,66.95 ,-,0.49 ,158.4 ,0.463 ,-,-,0.462 ,0.406 ,0.461 ,0.406 ,7.87,8.06,0.12 ,0.11 ,3.33E-05,4.1E+01,2.51E-03,20.97 ,0.0056 ,ND,3.15E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/9 23:00,32.7,32.8,32.2,29,30.5,33.6,25.9,-,30.6,32.9,27.8,25.8,31.9,32.2,32.9,32.1,35.9,30.8,30.7,32.8,26.5,26.5,2,-,-,66.93 ,-,0.50 ,158.0 ,0.463 ,-,-,0.462 ,0.406 ,0.461 ,0.406 ,7.88,8.09,0.12 ,0.11 ,3.33E-05,4.1E+01,2.51E-03,21.36 ,0.0054 ,ND,3.15E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/10 5:00,32.6,32.7,32.2,28.9,30.4,33.5,25.9,-,30.6,33,27.8,26,31.9,32.2,33,32.1,35.9,30.6,30.8,32.7,26.5,26.5,2,-,-,66.95 ,-,0.50 ,157.7 ,0.462 ,-,-,0.461 ,0.406 ,0.461 ,0.406 ,7.88,8.06,0.12 ,0.11 ,3.53E-05,4.1E+01,7.53E-03,20.76 ,0.0066 ,ND,3.09E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/10 11:00,32.6,32.6,32.2,28.9,30.4,33.5,25.9,-,30.6,32.9,27.8,26.1,31.9,32.2,32.9,32,35.7,30.7,30.7,32.6,26.5,26.5,2,-,-,66.93 ,-,0.49 ,157.5 ,0.462 ,-,-,0.461 ,0.406 ,0.461 ,0.405 ,7.85,8.05,0.11 ,0.11 ,3.53E-05,4.1E+01,2.51E-03,21.27 ,0.0063 ,ND,3.09E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/10 17:00,32.5,32.6,32.1,28.9,30.4,33.5,25.8,-,30.6,32.9,27.8,26.2,31.8,32.1,32.9,32,35.7,30.7,30.6,32.6,26.5,26.5,2,-,-,66.90 ,-,0.50 ,157.4 ,0.462 ,-,-,0.461 ,0.406 ,0.461 ,0.405 ,7.83,8,0.11 ,0.11 ,3.32E-05,4.1E+01,2.51E-03,22.38 ,0.0063 ,ND,3.36E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/10 23:00,32.5,32.6,32.1,28.8,30.3,33.4,25.8,-,30.5,32.9,27.7,26.1,31.8,32.1,32.9,32,35.8,30.6,30.6,32.7,26.5,26.5,2,-,-,66.91 ,-,0.50 ,157.8 ,0.462 ,-,-,0.461 ,0.406 ,0.461 ,0.405 ,7.85,8.03,0.12 ,0.12 ,3.32E-05,4.1E+01,ND,21.24 ,0.0069 ,ND,3.36E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/11 5:00,32.5,32.6,32,28.8,30.3,33.4,25.7,-,30.5,32.7,27.6,25.8,31.8,32,32.8,31.9,35.7,30.6,30.6,32.6,26.5,26.5,2,-,-,66.93 ,-,0.49 ,158.2 ,0.463 ,-,-,0.462 ,0.406 ,0.461 ,0.405 ,7.87,8.07,0.12 ,0.12 ,3.56E-05,4.1E+01,7.53E-03,20.78 ,0.0058 ,ND,3.43E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/11 11:00,32.4,32.5,32,28.8,30.1,33.3,25.7,-,30.4,32.7,27.4,25.7,31.7,32,32.7,31.9,35.7,30.6,30.5,32.4,26.5,26.5,2,-,-,66.91 ,-,0.49 ,158.4 ,0.462 ,-,-,0.461 ,0.405 ,0.461 ,0.405 ,7.87,8,0.12 ,0.12 ,3.56E-05,4.1E+01,5.02E-03,21.83 ,0.0065 ,ND,3.43E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/11 17:00,32.4,32.5,32,28.8,30,33.2,25.6,-,30.3,32.6,27.4,25.6,31.6,32,32.6,31.8,35.7,30.4,30.5,32.4,26.5,26.6,2,-,-,66.88 ,-,0.50 ,158.5 ,0.462 ,-,-,0.461 ,0.405 ,0.461 ,0.405 ,7.86,8.12,0.12 ,0.12 ,3.33E-05,4.1E+01,7.53E-03,21.01 ,0.0069 ,ND,3.27E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/11 23:00,32.3,32.4,31.9,28.7,30.1,33.2,25.6,-,30.3,32.6,27.3,25.6,31.6,31.9,32.6,31.8,35.6,30.4,30.4,32.4,26.5,26.5,2,-,-,66.92 ,-,0.50 ,158.7 ,0.462 ,-,-,0.462 ,0.406 ,0.461 ,0.405 ,7.9,8.09,0.12 ,0.12 ,3.33E-05,4.1E+01,ND,20.82 ,0.0062 ,ND,3.27E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/12 5:00,32.3,32.4,31.9,28.7,30,33.1,25.5,-,30.2,32.5,27.2,25.5,31.6,31.9,32.5,31.7,35.6,30.4,30.4,32.4,26.5,26.5,2,-,-,66.94 ,-,0.51 ,158.7 ,0.463 ,-,-,0.462 ,0.406 ,0.462 ,0.406 ,7.94,8.12,0.12 ,0.12 ,3.54E-05,4.1E+01,ND,20.76 ,0.0058 ,ND,3.14E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/12 11:00,32.2,32.3,31.8,28.6,29.9,33.1,25.5,-,30.1,32.5,27.1,25.4,31.5,31.9,32.5,31.7,35.5,30.3,30.3,32.3,26.5,26.5,2,-,-,66.94 ,-,0.50 ,158.6 ,0.462 ,-,-,0.461 ,0.406 ,0.461 ,0.405 ,7.9,8.11,0.12 ,0.12 ,3.54E-05,4.1E+01,7.53E-03,20.17 ,0.0049 ,ND,3.14E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/12 17:00,32.2,32.3,31.8,28.6,29.8,33,25.5,-,30.1,32.4,27.1,25.4,31.5,31.8,32.5,31.6,35.5,30.3,30.3,32.3,26.5,26.5,2,-,-,66.87 ,-,0.50 ,158.4 ,0.462 ,-,-,0.461 ,0.406 ,0.461 ,0.405 ,7.88,8.07,0.12 ,0.11 ,3.34E-05,4.1E+01,ND,20.47 ,0.0061 ,ND,3.18E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/12 23:00,32.2,32.3,31.7,28.5,29.8,33,25.4,-,30.1,32.5,27.1,25.4,31.4,31.8,32.4,31.6,35.4,30.3,30.3,32.2,26.5,26.5,2,-,-,66.90 ,-,0.50 ,158.5 ,0.463 ,-,-,0.462 ,0.406 ,0.462 ,0.406 ,7.91,8.12,0.12 ,0.11 ,3.34E-05,4.1E+01,5.02E-03,20.73 ,0.0072 ,ND,3.18E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/13 5:00,32.1,32.2,31.7,28.5,29.7,33,25.4,-,30,32.4,27,25.4,31.4,31.7,32.4,31.5,35.4,30.2,30.2,32.2,26.5,26.5,2,-,-,66.92 ,-,0.50 ,158.3 ,0.464 ,-,-,0.463 ,0.407 ,0.462 ,0.406 ,7.94,8.15,0.12 ,0.11 ,3.53E-05,4.0E+01,5.02E-03,21.30 ,0.0049 ,ND,3.38E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/13 11:00,32.1,32.1,31.6,28.4,29.6,33,25.3,-,30,32.4,26.9,25.3,31.3,31.7,32.3,31.5,35.3,30.2,30.2,32.1,26.5,26.5,2,-,-,66.89 ,-,0.51 ,158.2 ,0.462 ,-,-,0.461 ,0.406 ,0.461 ,0.405 ,7.87,8.06,0.12 ,0.11 ,3.53E-05,4.1E+01,ND,21.41 ,0.0065 ,ND,3.41E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/13 17:00,32,32.1,31.6,28.4,29.7,33,25.3,-,29.9,32.3,27.1,25.3,31.3,31.6,32.3,31.4,35.3,30.2,30.2,32,26.5,26.5,2,-,-,66.82 ,-,0.50 ,158.0 ,0.462 ,-,-,0.461 ,0.406 ,0.461 ,0.405 ,7.88,8.1,0.11 ,0.10 ,3.36E-05,4.1E+01,ND,21.15 ,0.0062 ,ND,3.41E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/13 23:00,32,32,31.5,28.3,29.7,33,25.3,-,30,32.3,27.1,25.3,31.2,31.6,32.3,31.4,35.3,30.1,30.1,32,26.5,26.5,2,-,-,66.88 ,-,0.50 ,157.8 ,0.463 ,-,-,0.462 ,0.406 ,0.462 ,0.406 ,7.91,8.1,0.11 ,0.10 ,3.36E-05,4.0E+01,1.00E-02,21.51 ,0.0064 ,ND,3.26E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/14 5:00,31.9,32,31.5,28.3,29.7,32.9,25.2,-,29.9,32.2,27,25.3,31.2,31.6,32.2,31.3,35.2,30.1,30.1,31.9,26.5,26.5,2,-,-,66.90 ,-,0.50 ,157.8 ,0.463 ,-,-,0.462 ,0.407 ,0.462 ,0.406 ,7.9,8.06,0.11 ,0.10 ,3.47E-05,4.1E+01,2.51E-03,20.64 ,0.0057 ,ND,3.26E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/14 11:00,31.9,31.9,31.5,28.2,29.7,32.9,25.2,-,29.8,32.2,27,25.3,31.1,31.5,32.2,31.3,35.2,30.1,30,31.9,26.5,26.5,2,-,-,66.85 ,-,0.51 ,157.7 ,0.462 ,-,-,0.461 ,0.406 ,0.461 ,0.405 ,7.89,8.05,0.11 ,0.10 ,3.47E-05,4.1E+01,2.51E-03,20.21 ,0.0064 ,ND,3.12E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/14 17:00,31.8,31.9,31.4,28.2,29.7,32.8,25.2,-,29.8,32.1,27,25.4,31.1,31.5,32.1,31.2,35.1,30,30,31.9,26.5,26.5,2,-,-,66.82 ,-,0.50 ,157.6 ,0.462 ,-,-,0.461 ,0.406 ,0.461 ,0.405 ,7.88,8.07,0.11 ,0.10 ,3.49E-05,4.1E+01,5.02E-03,21.37 ,0.0060 ,ND,3.12E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/14 23:00,31.8,31.9,31.4,28.2,29.7,32.8,25.1,-,29.7,32.1,27,25.4,31.1,31.5,32.1,31.2,35.1,30,30,31.9,26.5,26.5,2,-,-,66.84 ,-,0.50 ,157.6 ,0.463 ,-,-,0.462 ,0.406 ,0.461 ,0.406 ,7.88,8.06,0.11 ,0.10 ,3.49E-05,4.1E+01,7.53E-03,21.35 ,0.0058 ,ND,3.28E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/15 5:00,31.8,31.8,31.3,28.1,29.7,32.7,25.1,-,29.7,32.1,27,25.4,31,31.4,32.1,31.2,35.1,29.9,30,31.8,26.5,26.5,2,-,-,66.83 ,-,0.50 ,157.4 ,0.463 ,-,-,0.462 ,0.406 ,0.462 ,0.406 ,7.88,8.1,0.11 ,0.10 ,3.44E-05,4.1E+01,2.51E-03,20.62 ,0.0055 ,ND,3.28E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/15 11:00,31.7,31.8,31.3,28.1,29.7,32.7,25.1,-,29.6,32,27,25.4,31,31.4,32,31.1,35,29.9,29.9,31.8,26.5,26.5,2,-,-,66.84 ,-,0.50 ,157.2 ,0.464 ,-,-,0.462 ,0.407 ,0.462 ,0.406 ,7.89,8.02,0.11 ,0.10 ,3.44E-05,4.1E+01,ND,20.75 ,0.0038 ,ND,3.36E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/15 17:00,31.7,31.7,31.2,28,29.6,32.7,25.1,-,29.6,32.1,26.9,25.5,30.9,31.4,32.1,31.1,34.9,29.9,29.8,31.7,26.5,26.5,2,-,-,66.89 ,-,0.51 ,156.8 ,0.463 ,-,-,0.462 ,0.407 ,0.462 ,0.406 ,7.91,8.11,0.11 ,0.10 ,3.59E-05,4.1E+01,2.51E-03,20.72 ,0.0058 ,ND,3.36E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/15 23:00,31.6,31.7,31.2,28,29.5,32.6,25,-,29.5,32,26.9,25.5,30.9,31.3,32,31,34.9,29.7,29.7,31.7,26.5,26.5,2,-,-,66.87 ,-,0.51 ,157.0 ,0.464 ,-,-,0.463 ,0.407 ,0.462 ,0.406 ,7.91,8.13,0.11 ,0.10 ,3.59E-05,4.1E+01,2.51E-03,20.62 ,0.0065 ,ND,3.20E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/16 5:00,31.5,31.6,31.1,28,29.5,32.6,25,-,29.4,32,26.8,25.3,30.8,31.2,32,31,34.8,29.7,29.7,31.6,26.4,26.5,2,-,-,66.87 ,-,0.50 ,157.2 ,0.464 ,-,-,0.463 ,0.407 ,0.462 ,0.406 ,7.91,8.08,0.11 ,0.10 ,3.32E-05,4.1E+01,7.53E-03,21.15 ,0.0065 ,ND,3.20E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/16 11:00,31.5,31.6,31.1,27.9,29.5,32.5,24.9,-,29.4,31.8,26.7,25.1,30.8,31.2,31.9,30.9,34.7,29.6,29.6,31.5,26.4,26.5,2,-,-,66.81 ,-,0.50 ,157.4 ,0.462 ,-,-,0.461 ,0.406 ,0.461 ,0.405 ,7.89,8.03,0.11 ,0.10 ,3.32E-05,4.1E+01,2.51E-03,21.39 ,0.0050 ,ND,3.11E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/16 17:00,31.5,31.5,31,27.9,29.4,32.5,24.9,-,29.4,31.8,26.7,25.1,30.7,31.1,31.8,30.9,34.7,29.6,29.5,31.5,26.4,26.5,2,-,-,66.76 ,-,0.50 ,157.4 ,0.462 ,-,-,0.461 ,0.405 ,0.461 ,0.405 ,7.88,8.1,0.12 ,0.10 ,3.42E-05,4.0E+01,7.53E-03,21.06 ,0.0063 ,ND,3.11E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/16 23:00,31.4,31.5,31,27.9,29.1,32.4,24.8,-,29.4,31.7,26.6,25.1,30.7,31.1,31.8,30.9,34.6,29.5,29.5,31.4,26.4,26.5,2,-,-,66.78 ,-,0.50 ,157.5 ,0.462 ,-,-,0.461 ,0.406 ,0.461 ,0.405 ,7.9,8.12,0.12 ,0.10 ,3.42E-05,4.1E+01,2.51E-03,21.05 ,0.0062 ,ND,3.09E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/17 5:00,31.4,31.4,30.9,27.8,29.1,32.3,24.8,-,29.3,31.7,26.6,25,30.7,31,31.7,30.8,34.6,29.5,29.5,31.4,26.4,26.4,2,-,-,66.81 ,-,0.50 ,157.6 ,0.463 ,-,-,0.462 ,0.406 ,0.462 ,0.406 ,7.88,8.08,0.12 ,0.10 ,3.56E-05,4.1E+01,1.00E-02,21.04 ,0.0068 ,ND,3.09E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/17 11:00,31.3,31.3,30.9,27.7,29.1,32.2,24.7,-,29.2,31.6,26.5,24.9,30.6,31,31.7,30.8,34.5,29.5,29.5,31.4,26.4,26.4,2,-,-,66.78 ,-,0.51 ,157.7 ,0.462 ,-,-,0.461 ,0.406 ,0.461 ,0.405 ,7.89,8.06,0.12 ,0.10 ,3.56E-05,4.1E+01,5.02E-03,20.83 ,0.0065 ,ND,3.45E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/17 17:00,31.3,31.3,30.8,27.6,29.1,32.2,24.7,-,29.2,31.6,26.4,24.8,30.6,30.9,31.6,30.7,34.5,29.5,29.4,31.4,26.4,26.4,2,-,-,66.72 ,-,0.51 ,157.8 ,0.462 ,-,-,0.461 ,0.406 ,0.461 ,0.405 ,7.88,8.06,0.12 ,0.11 ,3.48E-05,4.1E+01,5.02E-03,20.71 ,0.0054 ,ND,3.45E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/17 23:00,31.3,31.3,30.8,27.5,29,32,24.7,-,29.1,31.5,26.4,24.8,30.5,30.9,31.5,30.7,34.4,29.4,29.4,31.4,26.4,26.4,2,-,-,66.74 ,-,0.50 ,158.1 ,0.463 ,-,-,0.462 ,0.406 ,0.462 ,0.406 ,7.91,8.1,0.12 ,0.11 ,3.48E-05,4.0E+01,2.51E-03,20.08 ,0.0061 ,ND,3.31E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/18 5:00,31.2,31.2,30.8,27.4,29,31.7,24.6,-,29,31.5,26.2,24.7,30.5,30.9,31.5,30.6,34.4,29.4,29.3,31.3,26.4,26.4,2,-,-,66.79 ,-,0.51 ,158.3 ,0.463 ,-,-,0.462 ,0.407 ,0.462 ,0.406 ,7.93,8.15,0.12 ,0.12 ,3.40E-05,4.1E+01,5.02E-03,21.00 ,0.0066 ,ND,3.31E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/18 11:00,31.2,31.2,30.7,27.3,28.9,31.6,24.6,-,29,31.5,26,24.6,30.5,30.8,31.4,30.6,34.3,29.3,29.3,31.3,26.4,26.4,2,-,-,66.78 ,-,0.50 ,158.4 ,0.462 ,-,-,0.461 ,0.406 ,0.461 ,0.405 ,7.89,8.05,0.12 ,0.12 ,3.40E-05,4.1E+01,5.02E-03,21.17 ,0.0055 ,ND,3.14E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/18 17:00,31.1,31.2,30.7,27.2,28.9,31.6,24.6,-,28.9,31.4,26.1,24.5,30.4,30.8,31.4,30.5,34.2,29.3,29.2,31.2,26.4,26.4,2,-,-,66.74 ,-,0.50 ,158.2 ,0.462 ,-,-,0.461 ,0.405 ,0.461 ,0.405 ,7.89,8.12,0.12 ,0.11 ,3.49E-05,4.1E+01,2.51E-03,20.77 ,0.0050 ,ND,3.14E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/18 23:00,31.1,31.1,30.7,27.2,28.8,31.6,24.6,-,28.8,31.4,26.1,24.5,30.4,30.8,31.4,30.5,34.2,29.3,29.2,31.2,26.4,26.4,2,-,-,66.75 ,-,0.50 ,158.2 ,0.462 ,-,-,0.462 ,0.406 ,0.461 ,0.405 ,7.91,8.11,0.12 ,0.11 ,3.49E-05,4.1E+01,2.51E-03,21.12 ,0.0061 ,ND,3.11E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/19 5:00,31.1,31.1,30.6,27.1,28.8,31.7,24.6,-,28.9,31.3,26.2,24.4,30.3,30.8,31.3,30.4,34.2,29.2,29.2,31.2,26.4,26.4,2,-,-,66.75 ,-,0.50 ,158.1 ,0.463 ,-,-,0.462 ,0.406 ,0.462 ,0.406 ,7.89,8.13,0.12 ,0.11 ,3.52E-05,4.0E+01,ND,21.01 ,0.0057 ,ND,3.11E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/19 11:00,31,31.1,30.6,27.1,28.8,31.8,24.6,-,28.9,31.3,26,24.4,30.3,30.8,31.3,30.4,34.1,29.2,29.2,31.1,26.4,26.4,2,-,-,66.74 ,-,0.50 ,158.0 ,0.461 ,-,-,0.461 ,0.405 ,0.460 ,0.405 ,7.87,8.09,0.12 ,0.11 ,3.52E-05,4.1E+01,5.02E-03,20.49 ,0.0060 ,ND,3.41E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/19 17:00,31,31.1,30.6,27.1,28.8,31.9,24.6,-,28.9,31.3,26.1,24.4,30.3,30.7,31.3,30.4,34.1,29.1,29.1,31.1,26.4,26.4,2,-,-,66.68 ,-,0.50 ,157.9 ,0.461 ,-,-,0.460 ,0.405 ,0.460 ,0.405 ,7.87,8.11,0.12 ,0.11 ,3.38E-05,4.1E+01,7.53E-03,20.83 ,0.0066 ,ND,3.41E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/19 23:00,31,31,30.5,27,28.8,31.8,24.5,-,28.9,31.3,25.9,24.4,30.2,30.7,31.2,30.4,34.1,29.1,29.1,31.1,26.4,26.4,2,-,-,66.72 ,-,0.50 ,157.8 ,0.462 ,-,-,0.461 ,0.406 ,0.461 ,0.405 ,7.9,8.06,0.12 ,0.11 ,3.38E-05,4.1E+01,5.02E-03,21.29 ,0.0076 ,ND,3.21E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/20 5:00,31,31,30.5,27,28.7,31.8,24.5,-,28.9,31.3,26,24.4,30.2,30.6,31.2,30.3,34.1,29.1,29,31,26.3,26.4,2,-,-,66.74 ,-,0.51 ,157.5 ,0.463 ,-,-,0.462 ,0.406 ,0.462 ,0.406 ,7.91,8.07,0.11 ,0.11 ,3.55E-05,4.1E+01,7.53E-03,21.40 ,0.0061 ,ND,3.21E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
