,VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,RPV BELLOWS SEAL AREA(TE-16-114L#1),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Water levels inside PCV were newly added.,FPC skimmer surge tank level of unit3,Temperature in SFP of unit3,FPC skimmer surge tank level of unit4,Temperature in SFP of unit4,Pressure in PCV,Pressure in S/C,Pressure of building inlet nitrogen gas injection,Pressure of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to RPV(B),Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV A,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV A,Surface radiation of filter units at the nitrogen gas injection system to PCV,Outlet flow from PCV gas control system,No.31 area monitor of the central control room,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV B,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV B,note,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/20 11:00,30.9,30.9,30.5,26.9,28.4,31.8,24.5,-,28.9,31.2,26.1,24.5,30.1,30.6,31.2,30.3,34,29.1,29.1,30.9,26.3,26.4,2,-,-,66.72 ,-,0.50 ,157.1 ,0.462 ,-,-,0.461 ,0.405 ,0.460 ,0.405 ,7.87,8.08,0.11 ,-,3.55E-05,4.1E+01,5.02E-03,21.23 ,0.0064 ,ND,3.06E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/20 17:00,30.9,30.9,30.4,27,28.7,31.8,24.5,-,29,31.2,26.2,24.5,30.1,30.6,31.2,30.3,34,29.1,29.1,30.8,26.3,26.4,2,-,-,66.69 ,-,0.50 ,156.7 ,0.461 ,-,-,0.460 ,0.405 ,0.460 ,0.405 ,7.82,8.06,0.11 ,0.10 ,3.33E-05,4.1E+01,ND,21.07 ,0.0056 ,ND,3.06E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/20 23:00,30.9,30.9,30.4,27,28.7,31.8,24.4,-,28.9,31.2,26.1,24.6,30.1,30.5,31.2,30.3,33.9,29.1,29.1,30.8,26.3,26.3,2,-,-,66.69 ,-,0.50 ,156.8 ,0.462 ,-,-,0.461 ,0.406 ,0.461 ,0.405 ,7.86,8.05,0.11 ,0.10 ,3.33E-05,4.1E+01,5.02E-03,20.41 ,0.0063 ,ND,3.36E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/21 5:00,30.8,30.9,30.4,26.9,28.6,31.7,24.3,-,28.9,31.1,26,24.6,30.1,30.5,31.1,30.2,33.9,29,29,30.8,26.3,26.3,2,-,-,66.71 ,-,0.50 ,157.2 ,0.463 ,-,-,0.462 ,0.406 ,0.462 ,0.406 ,7.89,8.1,0.11 ,0.10 ,3.51E-05,4.0E+01,ND,21.01 ,0.0061 ,ND,3.36E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/21 11:00,30.8,30.8,30.3,26.8,28.6,31.6,24.3,-,28.8,31.1,25.7,24.4,30,30.5,31,30.2,33.8,29,28.9,30.8,26.3,26.3,2,-,-,66.76 ,-,0.50 ,157.2 ,0.463 ,-,-,0.462 ,0.406 ,0.461 ,0.406 ,7.89,8.11,0.11 ,0.10 ,3.51E-05,4.1E+01,2.51E-03,21.32 ,0.0063 ,ND,3.35E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/21 17:00,30.7,30.8,30.3,26.8,28.5,31.6,24.2,-,28.7,31,25.9,24.3,30,30.5,31,30.1,33.8,28.9,28.9,30.8,26.3,26.3,2,-,-,66.71 ,-,0.51 ,157.5 ,0.463 ,-,-,0.462 ,0.406 ,0.462 ,0.406 ,7.88,8.05,0.12 ,0.11 ,3.40E-05,4.1E+01,5.02E-03,21.56 ,0.0056 ,ND,3.35E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/21 23:00,30.7,30.8,30.3,26.7,28.5,31.3,24.2,-,28.6,30.9,25.6,24.2,30,30.4,30.9,30.1,33.7,28.8,28.8,30.8,26.3,26.3,2,-,-,66.78 ,-,0.51 ,157.8 ,0.464 ,-,-,0.463 ,0.407 ,0.462 ,0.406 ,7.95,8.12,0.12 ,0.11 ,3.40E-05,4.0E+01,5.02E-03,20.72 ,0.0075 ,ND,3.18E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/22 5:00,30.7,30.7,30.2,26.6,28.4,31.1,24.1,-,28.5,30.8,25.2,24,29.9,30.4,30.9,30,33.7,28.7,28.8,30.7,26.3,26.3,2,-,-,66.80 ,-,0.50 ,158.1 ,0.465 ,-,-,0.463 ,0.407 ,0.463 ,0.407 ,7.98,8.15,0.12 ,0.11 ,3.43E-05,4.1E+01,ND,21.17 ,0.0073 ,ND,3.18E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/22 11:00,30.6,30.7,30.2,26.6,28.3,31,24,-,28.4,30.8,25,23.9,29.9,30.3,30.8,30,33.6,28.7,28.7,30.7,26.3,26.3,2,-,-,66.76 ,-,0.51 ,158.2 ,0.463 ,-,-,0.462 ,0.406 ,0.462 ,0.406 ,7.96,8.09,0.12 ,0.11 ,3.43E-05,4.1E+01,ND,21.17 ,0.0059 ,ND,3.18E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/22 17:00,30.6,30.6,30.1,26.6,28.3,31,24,-,28.4,30.7,24.8,23.8,29.9,30.3,30.8,29.9,33.6,28.6,28.7,30.7,26.3,26.3,2,-,-,66.70 ,-,0.51 ,158.2 ,0.463 ,-,-,0.462 ,0.406 ,0.462 ,0.406 ,7.94,8.16,0.12 ,0.11 ,3.49E-05,4.1E+01,7.53E-03,21.56 ,0.0053 ,ND,3.18E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/22 23:00,30.6,30.6,30.1,26.6,28.2,31,24,-,28.4,30.7,24.6,23.7,29.8,30.3,30.8,29.9,33.6,28.6,28.6,30.6,26.3,26.3,2,-,-,66.75 ,-,0.51 ,158.2 ,0.464 ,-,-,0.463 ,0.407 ,0.462 ,0.406 ,7.94,8.14,0.12 ,0.11 ,3.49E-05,4.1E+01,5.02E-03,20.97 ,0.0061 ,ND,3.21E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/23 5:00,30.5,30.6,30.1,26.5,28.2,30.9,24,-,28.3,30.7,24.4,23.7,29.8,30.2,30.7,29.9,33.6,28.6,28.6,30.6,26.2,26.3,2,-,-,66.72 ,-,0.51 ,158.2 ,0.464 ,-,-,0.462 ,0.407 ,0.462 ,0.406 ,7.93,8.16,0.12 ,0.11 ,3.49E-05,4.1E+01,5.02E-03,21.56 ,0.0054 ,ND,3.21E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/23 11:00,30.5,30.6,30,26.4,28.1,30.9,24,-,28.3,30.7,24.3,23.6,29.8,30.2,30.7,29.8,33.5,28.5,28.5,30.5,26.2,26.3,2,-,-,66.67 ,-,0.51 ,158.3 ,0.462 ,-,-,0.461 ,0.406 ,0.461 ,0.405 ,7.91,8.08,0.13 ,0.11 ,3.49E-05,4.1E+01,7.53E-03,20.15 ,0.0063 ,ND,3.22E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/23 17:00,30.5,30.5,30,26.4,28.2,30.8,24,-,28.3,30.7,24.3,23.6,29.7,30.2,30.7,29.8,33.5,28.5,28.5,30.5,26.2,26.2,2,-,-,66.65 ,-,0.51 ,158.3 ,0.430 ,-,-,0.429 ,0.377 ,0.429 ,0.376 ,7.41,7.56,0.12 ,0.11 ,3.47E-05,4.1E+01,ND,21.38 ,0.0058 ,ND,3.22E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/23 23:00,30.4,30.5,30,26.4,28.1,30.8,24,-,28.3,30.6,24.1,23.5,29.7,30.2,30.6,29.8,33.5,28.5,28.4,30.5,26.2,26.2,2,-,-,66.70 ,-,0.51 ,158.4 ,0.432 ,-,-,0.431 ,0.378 ,0.431 ,0.378 ,7.44,7.6,0.12 ,0.11 ,3.47E-05,4.1E+01,ND,20.97 ,0.0047 ,ND,3.22E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/24 5:00,30.4,30.4,30,26.3,28,30.7,23.9,-,28.2,30.6,24.1,23.5,29.7,30.1,30.6,29.7,33.4,28.4,28.4,30.5,26.2,26.2,2,-,-,66.73 ,-,0.51 ,158.4 ,0.433 ,-,-,0.432 ,0.379 ,0.431 ,0.379 ,7.47,7.64,0.12 ,0.11 ,3.31E-05,4.1E+01,ND,20.86 ,0.0058 ,ND,3.22E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/24 11:00,30.4,30.4,29.9,26.2,28,30.7,23.8,-,28.2,30.5,23.9,23.4,29.6,30,30.6,29.7,33.4,28.4,28.3,30.4,26.2,26.2,2,-,-,66.69 ,-,0.51 ,158.3 ,0.431 ,-,-,0.430 ,0.377 ,0.429 ,0.377 ,7.42,7.63,0.12 ,0.11 ,3.31E-05,4.1E+01,1.00E-02,21.16 ,0.0055 ,ND,3.34E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/24 17:00,30.3,30.4,29.9,26.2,28.1,30.7,23.9,-,28.2,30.5,24.2,23.4,29.6,30,30.5,29.7,33.3,28.4,28.3,30.4,26.2,26.2,2,-,-,66.63 ,-,0.51 ,158.1 ,0.431 ,-,-,0.430 ,0.378 ,0.430 ,0.377 ,7.41,7.62,0.12 ,0.11 ,3.53E-05,4.1E+01,2.51E-03,21.14 ,0.0062 ,ND,3.34E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/24 23:00,30.3,30.3,29.9,26.1,28,30.7,23.8,-,28.2,30.5,24.2,23.4,29.6,30,30.5,29.7,33.3,28.4,28.3,30.4,26.2,26.2,2,-,-,66.67 ,-,0.51 ,157.9 ,0.432 ,-,-,0.431 ,0.378 ,0.431 ,0.378 ,7.43,7.6,0.11 ,0.11 ,3.53E-05,4.1E+01,ND,21.57 ,0.0051 ,ND,3.25E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/25 5:00,30.3,30.3,29.8,26.2,28,30.7,23.8,-,28.1,30.4,24.2,23.3,29.5,29.9,30.5,29.6,33.3,28.3,28.3,30.3,26.1,26.2,2,-,-,66.67 ,-,0.50 ,157.9 ,0.432 ,-,-,0.431 ,0.379 ,0.431 ,0.378 ,7.46,7.65,0.11 ,0.11 ,3.44E-05,4.0E+01,5.02E-03,21.07 ,0.0057 ,ND,3.25E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/25 11:00,30.2,30.3,29.8,26.1,28,30.6,23.8,-,28.1,30.4,24.2,23.3,29.5,29.9,30.4,29.6,33.2,28.3,28.3,30.3,26.1,26.2,2,-,-,66.67 ,-,0.50 ,157.8 ,0.430 ,-,-,0.429 ,0.377 ,0.429 ,0.376 ,7.37,7.63,0.12 ,0.11 ,3.44E-05,4.1E+01,5.02E-03,21.20 ,0.0063 ,ND,3.34E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/25 17:00,30.2,30.2,29.8,26.1,28,30.6,23.8,-,28.1,30.4,24.3,23.3,29.5,29.9,30.4,29.6,33.2,28.3,28.3,30.3,26.1,26.1,2,-,-,66.64 ,-,0.51 ,157.6 ,0.431 ,-,-,0.430 ,0.378 ,0.430 ,0.377 ,7.39,7.63,0.12 ,0.11 ,3.48E-05,4.0E+01,5.02E-03,21.29 ,0.0065 ,ND,3.34E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/25 23:00,30.2,30.2,29.8,26.1,27.9,30.6,23.7,-,28,30.3,24.2,23.3,29.4,29.8,30.4,29.5,33.2,28.2,28.2,30.3,26.1,26.1,2,-,-,66.67 ,-,0.51 ,157.5 ,0.432 ,-,-,0.431 ,0.378 ,0.431 ,0.378 ,7.42,7.64,0.12 ,0.11 ,3.48E-05,4.1E+01,1.00E-02,22.06 ,0.0059 ,ND,3.38E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/26 5:00,30.1,30.2,29.7,26.1,27.9,30.5,23.7,-,27.9,30.3,24.1,23.2,29.4,29.8,30.3,29.5,33.1,28.2,28.2,30.2,26.1,26.1,2,-,-,66.70 ,-,0.50 ,157.5 ,0.433 ,-,-,0.432 ,0.379 ,0.431 ,0.379 ,7.44,7.67,0.12 ,0.11 ,3.49E-05,4.1E+01,ND,20.76 ,0.0058 ,ND,3.38E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/26 11:00,30.1,30.1,29.7,26,27.8,30.5,23.6,-,27.9,30.2,24.1,23.1,29.3,29.7,30.3,29.4,33.1,28.1,28.2,30.1,26.1,26.1,2,-,-,66.67 ,-,0.51 ,157.4 ,0.430 ,-,-,0.429 ,0.377 ,0.429 ,0.376 ,7.37,7.6,0.12 ,0.11 ,3.49E-05,4.1E+01,2.51E-03,20.99 ,0.0070 ,ND,3.43E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/26 17:00,30.1,30.1,29.6,26,27.8,30.5,23.6,-,27.9,30.2,24.1,23.1,29.3,29.7,30.3,29.4,33,28.1,28.1,30.1,26.1,26.1,2,-,-,66.62 ,-,0.50 ,157.4 ,0.431 ,-,-,0.430 ,0.377 ,0.429 ,0.377 ,7.39,7.59,0.12 ,0.11 ,3.58E-05,4.1E+01,5.02E-03,21.19 ,0.0061 ,ND,3.43E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/26 23:00,30,30.1,29.6,25.9,27.8,30.4,23.6,-,27.9,30.2,24,23.1,29.3,29.7,30.2,29.4,33,28.1,28.1,30.1,26.1,26.1,2,-,-,66.65 ,-,0.51 ,157.4 ,0.432 ,-,-,0.431 ,0.379 ,0.431 ,0.378 ,7.4,7.65,0.12 ,0.11 ,3.58E-05,4.1E+01,7.53E-03,21.07 ,0.0062 ,ND,3.47E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/27 5:00,30,30,29.6,25.9,27.7,30.4,23.5,-,27.8,30.1,24,23.1,29.3,29.7,30.2,29.4,33,28,28,30.1,26.1,26.1,2,-,-,66.69 ,-,0.50 ,157.3 ,0.433 ,-,-,0.432 ,0.379 ,0.432 ,0.379 ,7.44,7.61,0.12 ,0.11 ,3.56E-05,4.1E+01,2.51E-03,21.54 ,0.0048 ,ND,3.47E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/27 11:00,29.9,30,29.5,25.8,27.7,30.4,23.5,-,27.8,30.1,23.9,23,29.2,29.6,30.2,29.3,32.9,28,28,30,26,26.1,2,-,-,66.63 ,-,0.51 ,157.2 ,0.431 ,-,-,0.429 ,0.377 ,0.429 ,0.377 ,7.39,7.6,0.12 ,0.11 ,3.56E-05,4.1E+01,2.51E-03,21.43 ,0.0058 ,ND,3.48E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/27 17:00,29.9,30,29.5,25.9,27.7,30.3,23.5,-,27.8,30.1,23.9,23,29.2,29.6,30.2,29.3,32.9,28,28,30,26,26,2,4.54 ,-,66.61 ,-,0.51 ,157.1 ,0.431 ,-,-,0.430 ,0.378 ,0.430 ,0.377 ,7.42,7.62,0.11 ,0.11 ,3.55E-05,4.1E+01,2.51E-03,20.94 ,0.0065 ,ND,3.48E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/27 23:00,29.9,29.9,29.5,25.8,27.6,30.3,23.5,-,27.7,30,23.7,23,29.2,29.6,30.1,29.3,32.9,28,28,29.9,26,26,2,4.50 ,-,66.65 ,-,0.51 ,157.2 ,0.433 ,-,-,0.432 ,0.379 ,0.431 ,0.378 ,7.43,7.64,0.11 ,0.11 ,3.55E-05,4.0E+01,5.02E-03,20.75 ,0.0055 ,ND,3.50E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/28 5:00,29.9,29.9,29.4,25.8,27.5,30.2,23.4,-,27.7,30,23.5,22.9,29.1,29.5,30.1,29.2,32.8,27.9,27.9,29.9,26,26,2,4.55 ,-,66.67 ,-,0.50 ,157.1 ,0.433 ,-,-,0.432 ,0.380 ,0.432 ,0.379 ,7.44,7.66,0.11 ,0.11 ,3.53E-05,4.0E+01,ND,21.02 ,0.0063 ,ND,3.50E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/28 11:00,29.8,29.8,29.4,25.7,27.4,30.2,23.4,-,27.6,30,23.5,22.9,29.1,29.5,30,29.2,32.8,27.9,27.9,29.9,26,26,2,4.57 ,-,66.63 ,-,0.51 ,157.1 ,0.431 ,-,-,0.430 ,0.377 ,0.429 ,0.377 ,7.41,7.61,0.11 ,0.11 ,3.53E-05,4.0E+01,5.02E-03,20.41 ,0.0055 ,ND,3.56E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/28 17:00,29.8,29.8,29.4,25.7,27.4,30.2,23.4,-,27.6,29.9,23.4,22.9,29.1,29.5,30,29.2,32.8,27.9,27.8,29.8,26,26,2,4.46 ,-,66.60 ,-,0.50 ,157.0 ,0.431 ,-,-,0.430 ,0.378 ,0.430 ,0.377 ,7.41,7.62,0.11 ,0.11 ,3.46E-05,4.1E+01,5.02E-03,20.72 ,0.0058 ,ND,3.56E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/28 23:00,29.8,29.8,29.4,25.7,27.3,30.1,23.4,-,27.6,29.9,23.3,23,29.1,29.4,30,29.1,32.7,27.9,27.9,29.8,26,26,2,4.42 ,-,66.63 ,-,0.50 ,157.1 ,0.432 ,-,-,0.431 ,0.379 ,0.430 ,0.378 ,7.42,7.65,0.11 ,0.11 ,3.46E-05,4.1E+01,7.53E-03,21.06 ,0.0063 ,ND,3.49E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/29 5:00,29.8,29.7,29.3,25.6,27.3,30,23.3,-,27.6,29.9,23.2,22.7,29,29.4,29.9,29.1,32.7,27.8,27.8,29.8,25.9,26,2,4.46 ,-,66.64 ,-,0.50 ,157.1 ,0.433 ,-,-,0.432 ,0.379 ,0.431 ,0.379 ,7.43,7.68,0.11 ,0.11 ,3.37E-05,4.1E+01,ND,21.06 ,0.0064 ,ND,3.49E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/29 11:00,29.8,29.7,29.3,25.5,27.2,29.9,23.3,-,27.5,29.8,23.2,22.2,29,29.4,29.9,29.1,32.6,27.8,27.7,29.8,25.9,26,2,4.43 ,-,66.62 ,-,0.50 ,157.3 ,0.430 ,-,-,0.429 ,0.377 ,0.429 ,0.377 ,7.4,7.63,0.12 ,0.11 ,3.37E-05,4.1E+01,2.51E-03,21.39 ,0.0071 ,ND,3.32E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/29 17:00,29.8,29.7,29.3,25.5,27.1,29.9,23.3,-,27.5,29.8,23.1,21.9,29,29.3,29.8,29,32.6,27.8,27.7,29.7,25.9,25.9,2,4.42 ,-,66.57 ,-,0.49 ,157.3 ,0.431 ,-,-,0.430 ,0.378 ,0.429 ,0.377 ,7.4,7.63,0.12 ,0.11 ,4.88E-05,4.1E+01,ND,20.58 ,0.0054 ,ND,3.32E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/29 23:00,29.7,29.7,29.2,25.4,27,29.7,23.3,-,27.4,29.7,22.8,21.2,29,29.3,29.8,29.1,32.6,27.8,27.8,29.7,25.9,25.9,2,4.30 ,-,66.65 ,-,0.50 ,157.5 ,0.432 ,-,-,0.431 ,0.379 ,0.431 ,0.378 ,7.45,7.64,0.12 ,0.11 ,3.29E-05,4.1E+01,2.51E-03,20.64 ,0.0060 ,ND,4.83E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/30 5:00,29.7,29.6,29.2,25.4,26.9,29.7,23.2,-,27.2,29.7,22.6,20.5,28.9,29.3,29.8,29,32.5,27.7,27.7,29.7,25.9,25.9,2,4.30 ,-,66.65 ,-,0.51 ,157.7 ,0.433 ,-,-,0.432 ,0.379 ,0.432 ,0.379 ,7.47,7.68,0.12 ,0.11 ,3.40E-05,4.1E+01,2.51E-03,20.41 ,0.0063 ,ND,3.23E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/30 11:00,29.6,29.5,29.1,25.3,26.7,29.6,23.1,-,27.1,29.7,22.4,20.3,28.9,29.2,29.7,29,32.5,27.7,27.7,29.7,25.9,25.9,2,4.24 ,-,66.64 ,-,0.50 ,157.9 ,0.431 ,-,-,0.430 ,0.378 ,0.430 ,0.377 ,7.43,7.68,0.12 ,0.11 ,3.40E-05,4.0E+01,5.02E-03,21.63 ,0.0058 ,ND,7.69E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/30 17:00,29.6,29.5,29.1,25.3,26.6,29.4,23.1,-,27,29.7,22.2,20.2,28.8,29.2,29.8,29,32.4,27.6,27.7,29.6,25.8,25.9,2,4.27 ,-,66.58 ,-,0.50 ,157.9 ,0.431 ,-,-,0.430 ,0.378 ,0.430 ,0.377 ,7.42,7.66,0.12 ,0.11 ,3.54E-05,4.1E+01,7.53E-03,20.80 ,0.0051 ,ND,3.18E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/30 23:00,29.6,29.5,29.1,25.5,26.6,29.4,23.1,-,27,29.7,22.3,20.9,28.8,29.1,29.8,29,32.4,27.7,27.7,29.7,25.8,25.9,2,4.29 ,-,66.62 ,-,0.51 ,158.0 ,0.433 ,-,-,0.432 ,0.379 ,0.431 ,0.378 ,7.48,7.7,0.12 ,0.12 ,3.54E-05,4.0E+01,2.51E-03,20.75 ,0.0054 ,ND,8.15E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/31 5:00,29.6,29.5,29.1,25.4,26.5,29.3,23,-,26.8,29.6,22.2,20.6,28.8,29.1,29.7,29,32.4,27.6,27.7,29.7,25.8,25.8,2,4.23 ,-,66.63 ,-,0.51 ,158.0 ,0.433 ,-,-,0.432 ,0.379 ,0.432 ,0.379 ,7.5,7.69,0.12 ,0.12 ,3.40E-05,4.1E+01,2.51E-03,21.34 ,0.0060 ,ND,3.22E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/31 11:00,29.5,29.4,29.1,25.4,26.6,29.3,23,-,26.8,29.5,21.8,20.2,28.8,29.1,29.7,28.9,32.3,27.6,27.7,29.6,25.8,25.8,2,4.19 ,-,66.61 ,-,0.50 ,158.0 ,0.431 ,-,-,0.430 ,0.377 ,0.429 ,0.377 ,7.44,7.68,0.12 ,0.11 ,3.40E-05,4.1E+01,2.51E-03,20.52 ,0.0051 ,ND,8.09E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/31 17:00,29.5,29.4,29.1,25.4,26.5,29.3,23.1,-,26.6,29.5,21.8,20.6,28.7,29,29.6,28.9,32.3,27.6,27.6,29.6,25.8,25.8,2,4.12 ,-,66.57 ,-,0.50 ,157.8 ,0.431 ,-,-,0.430 ,0.377 ,0.430 ,0.377 ,7.44,7.64,0.12 ,0.11 ,6.58E-05,4.1E+01,2.51E-03,21.04 ,0.0062 ,ND,3.27E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/10/31 23:00,29.5,29.4,29,25.4,26.4,29.3,23,-,26.6,29.5,21.6,20.6,28.7,29,29.6,28.9,32.3,27.6,27.6,29.6,25.8,25.8,2,4.14 ,-,66.56 ,-,0.51 ,157.8 ,0.432 ,-,-,0.431 ,0.378 ,0.431 ,0.377 ,7.46,7.61,0.12 ,0.11 ,3.30E-05,4.0E+01,ND,20.09 ,0.0057 ,ND,7.64E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/1 5:00,29.5,29.4,29,25.3,26.3,29.2,22.9,-,26.5,29.4,21.4,20.6,28.7,29,29.6,28.9,32.3,27.6,27.5,29.6,25.7,25.8,2,4.06 ,-,66.59 ,-,0.51 ,157.8 ,0.433 ,-,-,0.431 ,0.379 ,0.431 ,0.378 ,7.47,7.7,0.12 ,0.11 ,5.64E-05,4.1E+01,5.02E-03,21.30 ,0.0059 ,ND,3.34E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/1 11:00,29.4,29.3,29,25.3,26.2,29.2,22.9,-,26.4,29.3,20.9,20.5,28.7,29,29.5,28.8,32.2,27.5,27.5,29.5,25.7,25.8,2,4.25 ,-,66.55 ,-,0.51 ,157.7 ,0.443 ,-,-,0.442 ,0.389 ,0.442 ,0.388 ,7.63,7.89,0.12 ,0.11 ,3.51E-05,4.1E+01,2.51E-03,21.24 ,0.0070 ,ND,1.04E-04,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/1 17:00,29.4,29.3,28.9,25.3,26.1,29.1,23,-,26.3,29.3,21,20.3,28.7,29,29.5,28.8,32.2,27.5,27.5,29.5,25.7,25.8,2,4.34 ,-,66.52 ,-,0.51 ,157.5 ,0.444 ,-,-,0.443 ,0.389 ,0.443 ,0.389 ,7.63,7.83,0.12 ,0.11 ,3.47E-05,4.1E+01,7.53E-03,20.32 ,0.0061 ,ND,3.38E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/1 23:00,29.4,29.3,28.9,25.3,26.1,29,22.9,-,26.5,29.3,20.8,20.4,28.7,28.9,29.5,28.8,32.2,27.4,27.4,29.5,25.7,25.7,2,4.39 ,-,66.55 ,-,0.51 ,157.4 ,0.445 ,-,-,0.444 ,0.390 ,0.444 ,0.390 ,7.62,7.89,0.12 ,0.11 ,3.47E-05,4.1E+01,2.51E-03,20.80 ,0.0061 ,ND,1.81E-04,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/2 5:00,29.4,29.2,28.9,25.3,26.2,29,22.9,-,26.4,29.3,20.9,20.4,28.7,28.9,29.5,28.8,32.1,27.4,27.4,29.5,25.7,25.7,2,4.36 ,-,66.51 ,-,0.51 ,157.5 ,0.445 ,-,-,0.444 ,0.390 ,0.444 ,0.390 ,7.63,7.83,0.12 ,0.11 ,3.33E-05,4.1E+01,2.51E-03,20.09 ,0.0055 ,ND,3.37E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/2 11:00,29.4,29.2,28.8,25.2,26.2,29,22.8,-,26.4,29.3,21.1,20.4,28.6,28.9,29.4,28.8,32.1,27.4,27.3,29.4,25.7,25.7,2,4.28 ,-,66.51 ,-,0.51 ,157.5 ,0.443 ,-,-,0.442 ,0.389 ,0.442 ,0.388 ,7.6,7.79,0.12 ,0.11 ,3.33E-05,4.1E+01,ND,21.11 ,0.0059 ,ND,2.40E-04,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/2 17:00,29.3,29.2,28.8,25.2,26.2,29,22.9,-,26.3,29.2,21.2,20.4,28.6,28.9,29.4,28.8,32.1,27.4,27.3,29.4,25.7,25.7,2,-,-,66.46 ,-,0.51 ,157.6 ,0.443 ,-,-,0.442 ,0.389 ,0.442 ,0.388 ,7.57,7.79,0.12 ,0.11 ,1.69E-04,4.1E+01,ND,20.70 ,0.0060 ,ND,3.36E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/2 23:00,29.3,29.2,28.8,25.2,26.2,29,22.8,-,26.3,29.2,21.2,20.4,28.6,28.8,29.4,28.8,32,27.4,27.3,29.4,25.6,25.7,2,-,-,66.50 ,-,0.51 ,157.6 ,0.444 ,-,-,0.443 ,0.390 ,0.443 ,0.389 ,7.63,7.81,0.12 ,0.11 ,3.33E-05,4.1E+01,2.51E-03,20.88 ,0.0057 ,ND,3.55E-04,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/3 5:00,29.3,29.1,28.7,25.2,26.2,29,22.8,-,26.2,29.2,21.1,20.2,28.6,28.8,29.4,28.7,32,27.4,27.3,29.4,25.6,25.7,2,-,-,66.53 ,-,0.51 ,157.7 ,0.445 ,-,-,0.444 ,0.391 ,0.444 ,0.390 ,7.64,7.86,0.12 ,0.11 ,3.51E-05,4.1E+01,1.00E-02,20.17 ,0.0059 ,ND,3.30E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/3 11:00,29.3,29.1,28.7,25.2,26.2,28.9,22.8,-,26.2,29.2,21,20.1,28.6,28.8,29.4,28.7,32,27.4,27.2,29.4,25.6,25.6,2,-,-,66.50 ,-,0.50 ,157.6 ,0.423 ,-,-,0.422 ,0.371 ,0.422 ,0.370 ,7.27,7.47,0.12 ,0.11 ,3.51E-05,4.1E+01,1.00E-02,21.13 ,0.0052 ,ND,5.57E-04,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/3 17:00,29.3,29.1,28.7,25.2,26.2,28.9,22.8,-,26.3,29.2,21,20.4,28.5,28.8,29.4,28.7,32,27.3,27.3,29.4,25.6,25.6,2,-,-,66.49 ,-,0.51 ,157.6 ,0.423 ,-,-,0.422 ,0.371 ,0.422 ,0.370 ,7.26,7.5,0.12 ,0.11 ,3.51E-05,4.1E+01,2.51E-03,20.54 ,0.0068 ,ND,3.25E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/3 23:00,29.3,29.1,28.7,25.2,26.2,28.9,22.8,-,26.2,29.2,21.2,20.3,28.6,28.8,29.4,28.7,31.9,27.3,27.2,29.3,25.6,25.6,2,-,-,66.49 ,-,0.50 ,157.7 ,0.425 ,-,-,0.424 ,0.372 ,0.423 ,0.371 ,7.29,7.53,0.12 ,0.11 ,3.52E-05,4.1E+01,ND,20.43 ,0.0055 ,ND,3.34E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/4 5:00,29.3,29.1,28.7,25.2,26.1,28.9,22.7,-,26.2,29.1,21.1,20.3,28.5,28.8,29.4,28.7,31.9,27.3,27.3,29.3,25.6,25.6,2,-,-,66.50 ,-,0.50 ,157.7 ,0.425 ,-,-,0.424 ,0.372 ,0.424 ,0.372 ,7.29,7.56,0.12 ,0.11 ,3.52E-05,4.0E+01,7.53E-03,21.23 ,0.0053 ,ND,3.34E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/4 11:00,29.3,29.1,28.7,25.2,26.2,28.9,22.7,-,26.1,29.1,21.1,20.1,28.6,28.7,29.3,28.6,31.9,27.3,27.3,29.3,25.5,25.6,2,-,-,66.49 ,-,0.50 ,157.9 ,0.423 ,-,-,0.422 ,0.371 ,0.422 ,0.370 ,7.27,7.49,0.12 ,0.11 ,3.44E-05,4.1E+01,7.53E-03,20.11 ,0.0074 ,ND,3.34E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/4 17:00,29.3,29.1,28.7,25.2,26.1,28.9,22.7,-,26.1,29.1,21.4,20,28.5,28.7,29.3,28.6,31.8,27.3,27.2,29.4,25.5,25.6,2,-,-,66.48 ,-,0.50 ,158.0 ,0.423 ,-,-,0.423 ,0.371 ,0.422 ,0.371 ,7.28,7.52,0.12 ,0.11 ,3.44E-05,4.1E+01,1.75E-02,20.47 ,0.0060 ,ND,3.27E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/4 23:00,29.3,29.1,28.8,25.2,26.1,28.9,22.7,-,26.1,29.1,21.3,19.8,28.6,28.7,29.3,28.6,31.8,27.2,27.2,29.4,25.5,25.5,2,-,-,66.46 ,-,0.50 ,158.2 ,0.424 ,-,-,0.423 ,0.372 ,0.423 ,0.371 ,7.31,7.52,0.12 ,0.11 ,3.35E-05,4.0E+01,2.51E-03,20.73 ,0.0061 ,ND,3.27E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/5 5:00,29.3,29.2,28.7,25.1,26.1,28.9,22.7,-,26,29.1,21.1,19.4,28.6,28.7,29.3,28.6,31.8,27.2,27.2,29.4,25.5,25.5,2,-,-,66.49 ,-,0.50 ,158.4 ,0.425 ,-,-,0.424 ,0.372 ,0.423 ,0.371 ,7.31,7.53,0.12 ,0.11 ,3.35E-05,4.1E+01,2.51E-03,20.07 ,0.0061 ,ND,3.28E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/5 11:00,29.3,29.2,28.7,25.1,25.9,28.9,22.7,-,25.9,29,20.7,18.7,28.6,28.7,29.3,28.6,31.8,27.3,27.2,29.4,25.5,25.5,2,-,-,66.50 ,-,0.50 ,158.5 ,0.423 ,-,-,0.422 ,0.370 ,0.422 ,0.370 ,7.29,7.48,0.12 ,0.11 ,3.32E-05,4.1E+01,2.51E-03,20.18 ,0.0051 ,ND,3.28E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/5 17:00,29.3,29.2,28.7,25.1,25.9,28.9,22.7,-,25.9,29,20.6,18.7,28.5,28.7,29.2,28.6,31.8,27.2,27.2,29.4,25.5,25.5,2,-,-,66.48 ,-,0.50 ,158.4 ,0.424 ,-,-,0.423 ,0.372 ,0.423 ,0.371 ,7.3,7.45,0.12 ,0.11 ,3.32E-05,4.0E+01,7.53E-03,20.30 ,0.0067 ,ND,3.27E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/5 23:00,29.3,29.2,28.7,25.1,25.8,28.9,22.6,-,25.9,29,20.3,18.8,28.5,28.7,29.3,28.6,31.8,27.2,27.2,29.4,25.5,25.5,2,-,-,66.48 ,-,0.51 ,158.3 ,0.425 ,-,-,0.424 ,0.372 ,0.424 ,0.372 ,7.3,7.55,0.12 ,0.11 ,3.36E-05,4.1E+01,5.02E-03,20.93 ,0.0066 ,ND,3.27E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/6 5:00,29.3,29.2,28.6,25.2,25.6,28.8,22.6,-,25.6,28.7,18.4,18.8,28.5,28.7,29.2,28.6,31.8,27.2,27.2,29.4,25.4,25.5,2,-,-,66.52 ,-,0.50 ,158.0 ,0.426 ,-,-,0.425 ,0.373 ,0.424 ,0.372 ,7.34,7.57,0.12 ,0.11 ,3.36E-05,4.1E+01,5.02E-03,20.76 ,0.0062 ,ND,3.21E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/6 11:00,29.3,29.1,28.6,25.2,25.8,28.7,22.6,-,25.7,28.7,18.1,18.8,28.5,28.7,29.3,28.6,31.8,27.2,27.2,29.3,25.4,25.5,2,-,-,66.47 ,-,0.50 ,157.7 ,0.423 ,-,-,0.422 ,0.371 ,0.422 ,0.370 ,7.26,7.51,0.12 ,0.11 ,3.54E-05,4.1E+01,5.02E-03,21.05 ,0.0061 ,ND,3.21E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/6 17:00,29.3,29.1,28.7,25.3,26.2,28.7,22.6,-,26.1,28.9,19.3,20.2,28.5,28.7,29.3,28.6,31.8,27.2,27.2,29.3,25.4,25.5,2,-,-,66.46 ,-,0.51 ,157.4 ,0.423 ,-,-,0.422 ,0.371 ,0.422 ,0.370 ,7.26,7.47,0.12 ,0.11 ,3.54E-05,4.1E+01,5.02E-03,20.52 ,0.0065 ,ND,3.20E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/6 23:00,29.3,29.1,28.8,25.4,26.6,28.8,22.6,-,26.6,28.9,19.8,20.8,28.5,28.7,29.3,28.6,31.9,27.3,27.2,29.3,25.4,25.4,2,-,-,66.46 ,-,0.51 ,157.2 ,0.423 ,-,-,0.422 ,0.371 ,0.422 ,0.370 ,7.26,7.5,0.12 ,0.11 ,3.45E-05,4.0E+01,1.00E-02,20.67 ,0.0066 ,ND,3.20E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/7 5:00,29.3,29.1,28.8,25.5,26.8,29,22.6,-,26.9,28.9,21,22,28.5,28.6,29.3,28.6,31.9,27.3,27.2,29.3,25.4,25.4,2,-,-,66.44 ,-,0.51 ,156.7 ,0.423 ,-,-,0.422 ,0.371 ,0.422 ,0.370 ,7.24,7.49,0.12 ,0.10 ,3.45E-05,4.1E+01,5.02E-03,20.04 ,0.0065 ,ND,3.28E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/7 11:00,29.3,29.1,28.8,25.5,26.7,29,22.6,-,26.8,28.9,21.1,21.9,28.5,28.6,29.3,28.6,31.9,27.2,27.3,29.3,25.4,25.4,2,-,-,66.46 ,-,0.49 ,156.8 ,0.425 ,-,-,0.424 ,0.372 ,0.423 ,0.372 ,7.27,7.5,0.12 ,0.11 ,3.55E-05,4.1E+01,5.02E-03,21.16 ,0.0061 ,ND,3.28E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/7 17:00,29.3,29.1,28.8,25.4,26.6,28.9,22.6,-,26.7,28.9,21,21.7,28.5,28.6,29.3,28.6,31.9,27.3,27.3,29.3,25.3,25.4,2,-,-,66.45 ,-,0.50 ,157.0 ,0.424 ,-,-,0.423 ,0.372 ,0.423 ,0.371 ,7.27,7.54,0.12 ,0.12 ,3.55E-05,4.1E+01,5.02E-03,20.99 ,0.0066 ,ND,3.44E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/7 23:00,29.3,29.1,28.7,25.3,26.2,28.9,22.4,-,26.4,28.8,20.4,20.5,28.6,28.7,29.2,28.6,31.8,27.2,27.2,29.3,25.3,25.4,2,-,-,66.51 ,-,0.50 ,157.4 ,0.425 ,-,-,0.424 ,0.372 ,0.424 ,0.372 ,7.32,7.48,0.12 ,0.12 ,3.49E-05,4.1E+01,1.00E-02,20.92 ,0.0059 ,ND,3.44E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/8 5:00,29.3,29.1,28.7,25.1,25.8,28.8,22.4,-,25.9,28.8,20.1,19.7,28.6,28.7,29.3,28.6,31.8,27.2,27.2,29.3,25.3,25.4,2,-,-,66.51 ,-,0.51 ,157.7 ,0.426 ,-,-,0.425 ,0.373 ,0.425 ,0.373 ,7.34,7.57,0.13 ,0.12 ,3.49E-05,4.1E+01,5.02E-03,21.31 ,0.0053 ,ND,3.37E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/8 11:00,29.2,29.1,28.6,25,25.7,28.8,22.4,-,25.7,28.7,19.6,18.6,28.6,28.7,29.2,28.5,31.7,27.2,27.2,29.3,25.3,25.3,2,-,-,66.49 ,-,0.51 ,158.0 ,0.424 ,-,-,0.423 ,0.371 ,0.423 ,0.371 ,7.33,7.48,0.13 ,0.13 ,3.39E-05,4.1E+01,5.02E-03,21.56 ,0.0057 ,ND,3.37E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/8 17:00,29.2,29.1,28.6,25,25.7,28.8,22.4,-,25.6,28.7,19.8,18.5,28.6,28.7,29.1,28.5,31.7,27.2,27.2,29.3,25.3,25.3,2,-,-,66.48 ,-,0.50 ,158.1 ,0.425 ,-,-,0.424 ,0.372 ,0.424 ,0.371 ,7.31,7.57,0.13 ,0.13 ,3.39E-05,4.1E+01,2.51E-03,20.78 ,0.0050 ,ND,3.28E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/8 23:00,29.2,29.1,28.6,25,25.7,28.8,22.4,-,25.6,28.7,19.6,18.1,28.6,28.7,29.1,28.5,31.7,27.1,27.2,29.3,25.3,25.3,2,-,-,66.51 ,-,0.50 ,158.4 ,0.426 ,-,-,0.425 ,0.373 ,0.425 ,0.372 ,7.37,7.6,0.13 ,0.13 ,3.28E-05,4.1E+01,2.51E-03,20.93 ,0.0063 ,ND,3.28E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/9 5:00,29.2,29.1,28.6,25,25.6,28.9,22.3,-,25.5,28.7,19.6,17.9,28.6,28.7,29.1,28.5,31.7,27.1,27.1,29.3,25.2,25.3,2,-,-,66.52 ,-,0.50 ,158.3 ,0.427 ,-,-,0.426 ,0.374 ,0.425 ,0.373 ,7.4,7.64,0.13 ,0.13 ,3.28E-05,4.1E+01,2.51E-03,20.49 ,0.0057 ,ND,3.30E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/9 11:00,29.2,29.1,28.6,25,25.5,28.9,22.3,-,25.4,28.6,19,17.7,28.5,28.6,29.1,28.5,31.7,27.1,27.1,29.2,25.2,25.3,2,-,-,66.51 ,-,0.51 ,158.3 ,0.425 ,-,-,0.424 ,0.372 ,0.423 ,0.371 ,7.35,7.57,0.13 ,0.13 ,3.45E-05,4.0E+01,7.53E-03,21.13 ,0.0069 ,ND,3.30E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/9 17:00,29.2,29.1,28.6,25,25.4,28.7,22.3,-,25.2,28.7,18.7,17.4,28.5,28.6,29.1,28.5,31.7,27.1,27.1,29.2,25.2,25.3,2,-,-,66.45 ,-,0.51 ,158.2 ,0.425 ,-,-,0.424 ,0.372 ,0.423 ,0.371 ,7.31,7.56,0.13 ,0.13 ,3.45E-05,4.1E+01,5.02E-03,20.96 ,0.0057 ,ND,3.39E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/9 23:00,29.2,29,28.6,25,25.4,28.8,22.3,-,25.2,28.6,18.6,17.4,28.5,28.6,29.1,28.5,31.7,27.1,27.1,29.2,25.2,25.2,2,-,-,66.46 ,-,0.51 ,158.2 ,0.426 ,-,-,0.425 ,0.373 ,0.424 ,0.372 ,7.34,7.59,0.13 ,0.13 ,3.45E-05,4.1E+01,5.02E-03,21.21 ,0.0057 ,ND,3.39E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/10 5:00,29.2,29,28.6,25,25.5,28.7,22.3,-,25.4,28.6,18.4,17.7,28.5,28.6,29.1,28.5,31.7,27.1,27.1,29.2,25.2,25.2,2,-,-,66.47 ,-,0.50 ,157.9 ,0.426 ,-,-,0.425 ,0.373 ,0.425 ,0.372 ,7.34,7.59,0.13 ,0.12 ,3.45E-05,4.1E+01,5.02E-03,20.39 ,0.0057 ,ND,3.45E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/10 11:00,29.2,29,28.6,25,25.7,28.7,22.3,-,25.5,28.7,19.3,18.4,28.4,28.6,29.1,28.5,31.7,27.1,27,29.2,25.1,25.2,2,-,-,66.42 ,-,0.51 ,157.6 ,0.424 ,-,-,0.423 ,0.372 ,0.423 ,0.371 ,7.29,7.54,0.12 ,0.12 ,3.29E-05,4.1E+01,ND,20.29 ,0.0061 ,ND,3.45E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/10 17:00,29.2,29,28.6,25.1,26.2,28.8,22.3,-,26.2,28.8,19.5,19.8,28.5,28.6,29.2,28.5,31.8,27.1,27,29.2,25.1,25.2,2,-,-,66.42 ,-,0.50 ,157.2 ,0.424 ,-,-,0.423 ,0.372 ,0.423 ,0.371 ,7.29,7.54,0.12 ,0.12 ,3.29E-05,4.1E+01,ND,20.66 ,0.0055 ,ND,3.48E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/10 23:00,29.2,29,28.7,25.2,26.2,28.8,22.3,-,26.4,28.8,20.3,20.3,28.4,28.6,29.2,28.5,31.8,27.1,27,29.1,25.1,25.2,2,-,-,66.44 ,-,0.50 ,157.1 ,0.425 ,-,-,0.424 ,0.372 ,0.424 ,0.372 ,7.29,7.54,0.12 ,0.12 ,3.44E-05,4.1E+01,5.02E-03,21.12 ,0.0053 ,ND,3.48E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/11 5:00,29.1,29,28.6,25.1,25.8,28.9,22.2,-,26,28.7,20,19.6,28.4,28.6,29.1,28.4,31.7,27,26.9,29.1,25.1,25.2,2,-,-,66.50 ,-,0.50 ,157.4 ,0.426 ,-,-,0.425 ,0.373 ,0.425 ,0.372 ,7.35,7.59,0.12 ,0.12 ,3.44E-05,4.1E+01,ND,20.69 ,0.0060 ,ND,3.49E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/11 11:00,29.1,28.9,28.5,24.9,25.5,28.9,22.1,-,25.4,28.7,19.6,18.2,28.3,28.6,29,28.4,31.7,27,26.9,29,25.1,25.1,2,-,-,66.50 ,-,0.51 ,157.8 ,0.425 ,-,-,0.424 ,0.372 ,0.424 ,0.372 ,7.36,7.59,0.13 ,0.13 ,3.46E-05,4.1E+01,2.51E-03,21.05 ,0.0069 ,ND,3.49E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/11 17:00,29,28.9,28.4,24.7,25.4,28.8,22.1,-,25.3,28.6,19.3,17.6,28.3,28.6,29,28.3,31.6,26.9,26.9,29,25.1,25.1,2,-,-,66.49 ,-,0.50 ,158.0 ,0.427 ,-,-,0.426 ,0.374 ,0.425 ,0.373 ,7.38,7.61,0.13 ,0.13 ,3.46E-05,4.0E+01,ND,20.92 ,0.0062 ,ND,3.46E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/11 23:00,29.1,28.9,28.4,24.6,25.3,28.8,22,-,25.1,28.6,18.4,16.9,28.3,28.5,28.9,28.3,31.6,26.8,26.8,29.1,25.1,25.1,2,-,-,66.50 ,-,0.51 ,158.1 ,0.428 ,-,-,0.427 ,0.374 ,0.426 ,0.373 ,7.42,7.66,0.13 ,0.13 ,3.28E-05,4.1E+01,ND,20.58 ,0.0058 ,ND,3.46E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/12 5:00,29,28.8,28.4,24.5,25.3,28.8,22,-,25.1,28.5,17.9,16.7,28.3,28.5,28.9,28.3,31.6,26.8,26.7,29,25,25.1,2,-,-,66.51 ,-,0.51 ,157.9 ,0.428 ,-,-,0.427 ,0.375 ,0.427 ,0.374 ,7.46,7.65,0.13 ,0.13 ,3.28E-05,4.1E+01,5.02E-03,20.83 ,0.0067 ,ND,3.30E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/12 11:00,29,28.8,28.4,24.5,25.3,28.8,22,-,25,28.5,18.1,17,28.2,28.5,28.9,28.3,31.6,26.8,26.7,28.9,25,25,2,-,-,66.48 ,-,0.51 ,157.7 ,0.428 ,-,-,0.426 ,0.374 ,0.426 ,0.373 ,7.44,7.64,0.13 ,0.13 ,3.51E-05,4.1E+01,5.02E-03,20.88 ,0.0058 ,ND,3.30E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/12 17:00,29,28.8,28.4,24.4,25.4,28.7,21.9,-,25.2,28.6,18.7,17.9,28.2,28.5,29,28.2,31.6,26.8,26.7,28.9,25,25,2,-,-,66.47 ,-,0.50 ,157.5 ,0.427 ,-,-,0.426 ,0.374 ,0.426 ,0.373 ,7.42,7.61,0.13 ,0.12 ,3.51E-05,4.1E+01,ND,20.78 ,0.0065 ,ND,3.16E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/12 23:00,29,28.8,28.4,24.4,25.5,28.6,21.9,-,25.3,28.7,18.8,18.5,28.2,28.5,29.1,28.2,31.6,26.7,26.7,28.9,24.9,25,2,-,-,66.48 ,-,0.50 ,157.4 ,0.429 ,-,-,0.427 ,0.375 ,0.427 ,0.374 ,7.48,7.68,0.13 ,0.12 ,3.25E-05,4.1E+01,ND,21.04 ,0.0055 ,ND,3.16E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/13 5:00,29,28.8,28.5,24.4,25.5,28.6,21.8,-,25.4,28.6,19.1,18.7,28.2,28.4,29,28.2,31.5,26.6,26.6,28.8,24.9,25,2,-,-,66.53 ,-,0.51 ,157.2 ,0.429 ,-,-,0.428 ,0.375 ,0.428 ,0.374 ,7.49,7.71,0.12 ,0.12 ,3.25E-05,4.1E+01,ND,21.38 ,0.0080 ,ND,3.13E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/13 11:00,28.9,28.7,28.3,24.4,25.4,28.6,21.8,-,25.2,28.5,18.9,18.2,28.1,28.4,28.8,28.1,31.4,26.6,26.6,28.9,24.9,25,2,-,-,66.49 ,-,0.51 ,157.2 ,0.456 ,-,-,0.454 ,0.399 ,0.454 ,0.398 ,7.89,8.02,0.12 ,0.12 ,3.42E-05,4.1E+01,2.51E-03,20.67 ,0.0048 ,ND,3.13E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/13 17:00,28.8,28.6,28.3,24.3,25.3,28.5,21.7,-,25.1,28.4,18.9,18.1,28,28.3,28.8,28.1,31.3,26.5,26.5,28.9,24.9,24.9,2,-,-,66.46 ,-,0.51 ,157.3 ,0.455 ,-,-,0.454 ,0.398 ,0.453 ,0.398 ,7.91,8.13,0.13 ,0.12 ,3.42E-05,4.1E+01,ND,21.20 ,0.0055 ,ND,3.34E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/13 23:00,28.8,28.6,28.2,24.2,25.2,28.5,21.7,-,24.8,28.4,18.7,17.2,27.9,28.3,28.7,28,31.3,26.4,26.4,28.8,24.8,24.9,2,-,-,66.46 ,-,0.51 ,157.4 ,0.451 ,-,-,0.449 ,0.394 ,0.449 ,0.393 ,7.86,8.02,0.13 ,0.12 ,3.35E-05,4.1E+01,5.02E-03,21.27 ,0.0056 ,ND,3.34E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/14 5:00,28.7,28.5,28.1,24.1,25.1,28.4,21.6,-,24.7,28.4,18.5,16.6,27.9,28.3,28.7,28,31.2,26.4,26.4,28.8,24.8,24.9,2,-,-,66.47 ,-,0.51 ,157.6 ,0.451 ,-,-,0.449 ,0.394 ,0.449 ,0.393 ,7.83,8.03,0.13 ,0.12 ,3.35E-05,4.1E+01,ND,20.47 ,0.0059 ,ND,3.09E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/14 11:00,28.7,28.5,28,24,24.9,28.3,21.6,-,24.4,28.3,17.8,16.4,27.8,28.2,28.7,28,31.1,26.4,26.4,28.7,24.8,24.8,2,-,-,8.20 ,-,0.51 ,157.8 ,0.448 ,-,-,0.447 ,0.392 ,0.446 ,0.391 ,7.8,7.93,0.13 ,0.13 ,3.26E-05,4.1E+01,2.51E-03,20.92 ,0.0068 ,ND,3.09E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/14 17:00,28.6,28.5,28,23.9,24.8,28.3,21.6,-,24.5,28.2,18.2,16.6,27.8,28.2,28.7,28,31.1,26.4,26.3,28.6,24.8,24.8,2,-,-,43.37 ,-,0.51 ,158.0 ,0.448 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.8,7.99,0.13 ,0.12 ,3.26E-05,4.1E+01,2.51E-03,21.15 ,0.0062 ,ND,3.37E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/14 23:00,28.6,28.5,28,23.8,24.6,28.3,21.5,-,24.4,28.1,17.3,15.7,27.8,28.2,28.5,27.9,31.1,26.3,26.3,28.5,24.7,24.8,2,-,-,43.02 ,-,0.51 ,158.1 ,0.449 ,-,-,0.448 ,0.393 ,0.448 ,0.392 ,7.84,8.02,0.13 ,0.12 ,3.36E-05,4.1E+01,ND,20.79 ,0.0071 ,ND,3.37E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/15 5:00,28.5,28.4,27.9,23.8,24.6,28.3,21.5,-,24.2,28,17,15,27.7,28.1,28.5,27.8,31.1,26.2,26.3,28.5,24.7,24.8,2,-,-,42.57 ,-,0.51 ,158.2 ,0.450 ,-,-,0.449 ,0.394 ,0.448 ,0.393 ,7.84,8.04,0.13 ,0.12 ,3.36E-05,4.1E+01,2.51E-03,21.15 ,0.0066 ,ND,3.07E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/15 11:00,28.5,28.4,27.9,23.7,24.5,28.2,21.4,-,24.2,28,16.8,13.9,27.7,28.1,28.5,27.8,31,26.3,26.2,28.5,24.7,24.7,2,4.30 ,-,42.15 ,-,0.51 ,158.2 ,0.449 ,-,-,0.448 ,0.393 ,0.447 ,0.392 ,7.8,8,0.13 ,0.12 ,3.49E-05,4.1E+01,2.51E-03,20.49 ,0.0061 ,ND,3.07E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/15 17:00,28.5,28.2,27.9,23.6,24.6,28.3,21.4,-,24.2,28,16.6,13.9,27.6,28.1,28.5,27.8,31,26.2,26.2,28.5,24.7,24.7,2,4.30 ,-,41.78 ,-,0.51 ,158.1 ,0.448 ,-,-,0.447 ,0.393 ,0.447 ,0.391 ,7.8,7.96,0.13 ,0.12 ,3.49E-05,4.1E+01,7.53E-03,21.15 ,0.0064 ,ND,3.27E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/15 23:00,28.5,28.3,27.9,23.5,24.6,28.4,21.4,-,24,27.9,16.3,13.3,27.6,28.1,28.4,27.7,31,26.1,26.1,28.3,24.6,24.7,2,4.24 ,-,41.47 ,-,0.51 ,158.2 ,0.449 ,-,-,0.448 ,0.393 ,0.448 ,0.392 ,7.83,8.01,0.13 ,0.12 ,3.25E-05,4.1E+01,2.51E-03,20.84 ,0.0065 ,ND,3.27E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/16 5:00,28.4,28.2,27.8,23.5,24.5,28.4,21.3,-,24.1,27.9,16.1,12.9,27.6,28,28.4,27.6,30.9,26.1,26,28.3,24.6,24.7,2,4.14 ,-,41.11 ,-,0.51 ,158.2 ,0.450 ,-,-,0.448 ,0.394 ,0.448 ,0.393 ,7.83,8.02,0.13 ,0.12 ,3.25E-05,4.1E+01,2.51E-03,21.88 ,0.0057 ,ND,3.13E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/16 11:00,28.4,28.2,27.8,23.4,24.4,28.3,21.3,-,24.1,27.8,16.1,11.2,27.5,28,28.4,27.6,30.9,26,26,28.2,24.6,24.6,2,4.23 ,-,40.66 ,-,0.51 ,158.2 ,0.448 ,-,-,0.446 ,0.392 ,0.446 ,0.391 ,7.78,7.98,0.13 ,0.12 ,3.28E-05,4.1E+01,2.51E-03,20.92 ,0.0055 ,ND,3.13E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/16 17:00,28.3,28.2,27.7,23.5,24.4,28.3,21.3,-,24,27.8,15.9,11,27.5,28,28.4,27.6,30.8,26,26,28.2,24.6,24.6,2,4.17 ,-,40.33 ,-,0.51 ,158.1 ,0.448 ,-,-,0.446 ,0.392 ,0.446 ,0.391 ,7.77,8.01,0.13 ,0.12 ,3.28E-05,4.1E+01,5.02E-03,21.08 ,0.0059 ,ND,3.14E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/16 23:00,28.3,28.1,27.7,23.4,24.3,28.2,21.2,-,23.8,27.7,15.7,10.8,27.4,27.9,28.3,27.5,30.8,26,26,28.2,24.5,24.6,2,4.20 ,-,40.07 ,-,0.52 ,157.8 ,0.448 ,-,-,0.447 ,0.393 ,0.447 ,0.392 ,7.79,8.02,0.13 ,0.12 ,3.41E-05,4.1E+01,ND,20.57 ,0.0075 ,ND,3.14E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/17 5:00,28.3,28.1,27.6,23.5,23.9,28.1,21.2,-,23.4,27.5,11.7,11.4,27.4,27.9,28.3,27.5,30.8,25.9,25.9,28.1,24.5,24.6,2,4.20 ,-,39.85 ,-,0.51 ,157.3 ,0.448 ,-,-,0.447 ,0.393 ,0.447 ,0.392 ,7.79,7.99,0.12 ,0.11 ,3.41E-05,4.1E+01,ND,21.36 ,0.0059 ,ND,3.35E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/17 11:00,28.3,28,27.6,23.7,24,27.7,21.2,-,23.7,27.7,13.1,13.6,27.4,27.8,28.3,27.6,30.7,25.9,25.8,28.1,24.5,24.5,2,3.91 ,-,39.69 ,-,0.55 ,156.5 ,0.448 ,-,-,0.447 ,0.393 ,0.447 ,0.392 ,7.75,7.94,0.12 ,0.11 ,3.40E-05,4.0E+01,ND,20.52 ,0.0057 ,ND,3.35E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/17 17:00,28.3,27.9,27.6,23.7,24.9,27.8,21.2,-,24.3,27.8,14.8,16.2,27.4,27.7,28.3,27.6,30.7,25.9,25.9,28.2,24.5,24.5,2,4.09 ,-,39.55 ,-,0.51 ,155.9 ,0.426 ,-,-,0.424 ,0.372 ,0.424 ,0.372 ,7.37,7.57,0.12 ,0.11 ,3.40E-05,4.1E+01,5.02E-03,21.76 ,0.0058 ,ND,3.06E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/17 23:00,28.2,27.9,27.6,23.6,24.5,27.8,21.1,-,23.9,27.8,15.3,16.1,27.4,27.7,28.3,27.5,30.6,25.9,25.8,28.2,24.4,24.5,2,4.12 ,-,39.26 ,-,0.51 ,156.0 ,0.426 ,-,-,0.425 ,0.373 ,0.424 ,0.372 ,7.39,7.59,0.12 ,0.11 ,3.24E-05,4.1E+01,5.02E-03,20.31 ,0.0055 ,ND,3.06E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/18 5:00,28.2,27.9,27.6,23.5,24.3,27.7,21,-,23.6,27.7,15.2,15.9,27.3,27.7,28.3,27.5,30.6,25.8,25.8,28.1,24.4,24.5,2,4.09 ,-,38.91 ,-,0.51 ,156.0 ,0.427 ,-,-,0.425 ,0.373 ,0.425 ,0.372 ,7.4,7.59,0.12 ,0.11 ,3.24E-05,4.1E+01,7.53E-03,20.38 ,0.0061 ,ND,3.35E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/18 11:00,28.2,27.8,27.6,23.4,24.5,27.7,20.9,-,23.8,27.7,15.4,16.2,27.3,27.7,28.2,27.4,30.5,25.7,25.7,28.1,24.4,24.4,2,4.09 ,-,38.43 ,-,0.51 ,155.8 ,0.425 ,-,-,0.423 ,0.372 ,0.423 ,0.371 ,7.36,7.57,0.12 ,0.11 ,3.34E-05,4.1E+01,7.53E-03,20.25 ,0.0060 ,ND,3.35E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/18 17:00,28.1,27.8,27.5,23.4,24.5,27.7,20.9,-,24,27.7,15.6,16.5,27.2,27.6,28.2,27.4,30.5,25.7,25.7,28.1,24.4,24.4,2,4.02 ,-,37.95 ,-,0.51 ,155.7 ,0.426 ,-,-,0.425 ,0.373 ,0.424 ,0.372 ,7.41,7.58,0.12 ,0.11 ,3.34E-05,4.1E+01,5.02E-03,20.27 ,0.0044 ,ND,3.11E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/18 23:00,28.1,27.7,27.5,23.3,24,27.6,20.8,-,23.3,27.7,15.6,15.8,27.2,27.6,28.2,27.4,30.4,25.6,25.6,28,24.3,24.4,2,4.00 ,-,37.40 ,-,0.51 ,155.9 ,0.427 ,-,-,0.426 ,0.374 ,0.425 ,0.373 ,7.44,7.64,0.12 ,0.11 ,3.47E-05,4.1E+01,5.02E-03,21.72 ,0.0059 ,ND,3.11E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/19 5:00,28,27.7,27.3,23.1,23.7,27.5,20.7,-,22.9,27.6,14.9,14.8,27.2,27.6,28.1,27.3,30.4,25.6,25.6,27.9,24.3,24.3,2,3.95 ,-,36.93 ,-,0.50 ,156.3 ,0.428 ,-,-,0.426 ,0.374 ,0.426 ,0.373 ,7.44,7.65,0.13 ,0.11 ,3.47E-05,4.1E+01,ND,21.41 ,0.0052 ,ND,3.14E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/19 11:00,28,27.7,27.4,23,23.6,27.7,20.8,-,22.7,27.5,15.4,14.3,27.1,27.5,28,27.2,30.3,25.6,25.5,27.9,24.3,24.3,2,3.92 ,-,36.47 ,-,0.51 ,156.6 ,0.425 ,-,-,0.424 ,0.372 ,0.423 ,0.371 ,7.39,7.6,0.13 ,0.12 ,3.25E-05,4.1E+01,ND,20.65 ,0.0059 ,ND,3.14E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/19 17:00,28,27.7,27.3,22.9,23.6,27.7,20.7,-,22.4,27.4,15.3,13.5,27.1,27.5,28,27.2,30.2,25.5,25.4,27.7,24.3,24.3,2,3.89 ,-,36.09 ,-,0.51 ,156.7 ,0.425 ,-,-,0.424 ,0.372 ,0.423 ,0.371 ,7.39,7.58,0.13 ,0.12 ,3.25E-05,4.1E+01,5.02E-03,21.24 ,0.0064 ,ND,3.34E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/19 23:00,27.9,27.7,27.3,22.9,23.6,27.6,20.7,-,22.1,27.4,15.4,13.3,27,27.5,27.9,27.1,30.2,25.4,25.5,27.7,24.2,24.3,2,3.87 ,-,35.73 ,-,0.51 ,156.5 ,0.426 ,-,-,0.424 ,0.372 ,0.424 ,0.372 ,7.39,7.59,0.13 ,0.12 ,3.29E-05,4.1E+01,5.02E-03,20.86 ,0.0062 ,ND,3.34E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/20 5:00,27.9,27.6,27.2,22.9,23.4,27.5,20.7,-,22.2,27.3,14.7,13.4,27,27.4,27.9,27.1,30.2,25.4,25.4,27.7,24.2,24.2,2,3.89 ,-,35.34 ,-,0.51 ,156.3 ,0.426 ,-,-,0.425 ,0.373 ,0.424 ,0.372 ,7.42,7.61,0.13 ,0.11 ,3.29E-05,4.1E+01,5.02E-03,20.99 ,0.0068 ,ND,3.04E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/20 11:00,27.9,27.6,27.2,22.8,23.4,27.6,20.6,-,22,27.2,15,12.2,27,27.4,27.9,27.1,30.2,25.4,25.4,27.7,24.2,24.2,2,3.84 ,-,34.99 ,-,0.51 ,156.5 ,0.425 ,-,-,0.424 ,0.372 ,0.423 ,0.371 ,7.38,7.58,0.13 ,0.12 ,3.44E-05,4.1E+01,5.02E-03,19.64 ,0.0062 ,ND,3.10E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/20 17:00,27.8,27.6,27.2,22.8,23.5,27.5,20.6,-,21.7,27.1,14.8,10.7,26.9,27.4,27.8,27,30.2,25.4,25.4,27.7,24.2,24.2,2,3.79 ,-,34.54 ,-,0.50 ,157.0 ,0.426 ,-,-,0.425 ,0.373 ,0.425 ,0.372 ,7.43,7.63,0.13 ,0.12 ,3.44E-05,4.1E+01,ND,20.62 ,0.0059 ,ND,3.10E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/20 23:00,27.7,27.6,27.1,22.7,22.7,27.5,20.5,-,21.6,27,14.3,10.2,26.9,27.4,27.8,26.9,30.2,25.4,25.3,27.7,24.1,24.2,2,3.81 ,-,33.98 ,-,0.51 ,157.4 ,0.428 ,-,-,0.426 ,0.374 ,0.426 ,0.373 ,7.47,7.69,0.14 ,0.13 ,3.33E-05,4.1E+01,ND,20.30 ,0.0056 ,ND,3.36E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/21 5:00,27.7,27.5,27,22.6,22.5,27.4,20.4,-,21.4,26.8,14.4,9.8,26.8,27.4,27.7,26.9,30.2,25.3,25.3,27.7,24.1,24.2,2,3.74 ,-,33.46 ,-,0.51 ,157.5 ,0.428 ,-,-,0.427 ,0.374 ,0.426 ,0.373 ,7.51,7.7,0.14 ,0.13 ,3.33E-05,4.1E+01,2.51E-03,20.96 ,0.0077 ,ND,3.36E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/21 11:00,27.6,27.5,27,22.6,22,27.4,20.4,-,21.2,26.7,14.6,9.2,26.8,27.3,27.6,26.9,30.1,25.3,25.2,27.7,24.1,24.1,2,3.74 ,-,32.88 ,-,0.51 ,157.5 ,0.425 ,-,-,0.424 ,0.372 ,0.424 ,0.371 ,7.42,7.64,0.14 ,0.13 ,3.22E-05,4.1E+01,2.51E-03,20.20 ,0.0053 ,ND,3.16E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/21 17:00,27.6,27.4,26.9,22.5,21.8,27.4,20.4,-,21,26.6,14.3,8.9,26.7,27.3,27.6,26.8,30,25.3,25.2,27.6,24.1,24.1,2,3.71 ,-,32.48 ,-,0.51 ,157.3 ,0.425 ,-,-,0.424 ,0.372 ,0.423 ,0.371 ,7.42,7.59,0.14 ,0.13 ,3.22E-05,4.1E+01,7.53E-03,21.00 ,0.0059 ,ND,3.16E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/21 23:00,27.5,27.4,26.8,22.5,21.7,27.3,20.4,-,20.9,26.6,14,8.6,26.7,27.3,27.6,26.8,30,25.2,25.2,27.6,24,24.1,2,3.74 ,-,32.12 ,-,0.51 ,157.3 ,0.426 ,-,-,0.425 ,0.373 ,0.424 ,0.372 ,7.43,7.61,0.14 ,0.12 ,3.31E-05,4.1E+01,5.02E-03,20.21 ,0.0067 ,ND,3.04E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/22 5:00,27.5,27.4,26.8,22.5,21.5,27.3,20.4,-,20.8,26.5,13.8,8.3,26.7,27.2,27.5,26.8,30,25.2,25.2,27.6,24,24.1,2,3.66 ,-,31.76 ,-,0.51 ,157.3 ,0.427 ,-,-,0.425 ,0.373 ,0.425 ,0.372 ,7.45,7.64,0.13 ,0.12 ,3.31E-05,4.1E+01,7.53E-03,21.47 ,0.0069 ,ND,3.04E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/22 11:00,27.5,27.3,26.7,22.4,21.3,27.2,20.3,-,20.5,26.4,13.7,7.9,26.6,27.2,27.5,26.7,29.9,25.1,25.2,27.5,24,24,2,3.63 ,-,31.33 ,-,0.51 ,157.3 ,0.424 ,-,-,0.423 ,0.371 ,0.423 ,0.370 ,7.41,7.56,0.13 ,0.12 ,3.48E-05,4.1E+01,5.02E-03,20.79 ,0.0047 ,ND,3.23E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/22 17:00,27.5,27.3,26.7,22.4,21.3,27.2,20.4,-,20.4,26.4,13.5,7.8,26.6,27.2,27.4,26.7,29.9,25.1,25.1,27.5,24,24,2,3.64 ,-,31.10 ,-,0.51 ,157.1 ,0.425 ,-,-,0.423 ,0.371 ,0.423 ,0.371 ,7.41,7.6,0.14 ,0.12 ,3.48E-05,4.1E+01,2.51E-03,21.29 ,0.0053 ,ND,3.23E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/22 23:00,27.4,27.3,26.7,22.4,21.1,27.2,20.3,-,20.3,26.3,13.4,7.7,26.6,27.1,27.4,26.7,29.9,25.1,25.1,27.4,23.9,24,2,3.64 ,-,30.75 ,-,0.51 ,157.0 ,0.426 ,-,-,0.424 ,0.372 ,0.424 ,0.371 ,7.43,7.61,0.13 ,0.12 ,3.27E-05,4.1E+01,2.51E-03,21.85 ,0.0072 ,ND,3.24E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/23 5:00,27.4,27.2,26.6,22.4,21,27.1,20.3,-,20.2,26.2,13.3,7.5,26.6,27.1,27.4,26.6,29.8,25.1,25,27.4,23.9,23.9,2,3.58 ,-,30.45 ,-,0.51 ,156.8 ,0.426 ,-,-,0.425 ,0.373 ,0.424 ,0.372 ,7.42,7.6,0.13 ,0.12 ,3.27E-05,4.0E+01,ND,20.28 ,0.0068 ,ND,3.24E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/23 11:00,27.4,27.2,26.6,22.3,20.8,27.1,20.3,-,20.1,26.2,13,7.1,26.5,27.1,27.4,26.6,29.8,25.1,25,27.3,23.9,23.9,2,3.56 ,-,30.27 ,-,0.51 ,156.6 ,0.424 ,-,-,0.422 ,0.371 ,0.422 ,0.370 ,7.39,7.58,0.13 ,0.12 ,3.36E-05,4.1E+01,2.51E-03,21.05 ,0.0062 ,ND,3.11E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/23 17:00,27.3,27.2,26.5,22.4,20.8,27.1,20.3,-,19.9,26.3,12.8,7.3,26.5,27.1,27.4,26.6,29.8,25.1,25.1,27.3,23.9,23.9,2,3.56 ,-,30.19 ,-,0.51 ,156.3 ,0.423 ,-,-,0.422 ,0.370 ,0.422 ,0.370 ,7.36,7.55,0.13 ,0.12 ,3.36E-05,4.1E+01,2.51E-03,21.05 ,0.0066 ,ND,3.11E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/23 23:00,27.3,27.2,26.5,22.4,20.8,27.1,20.2,-,19.9,26.2,12.9,7.2,26.5,27.1,27.4,26.6,29.7,25,25,27.3,23.9,23.9,2,3.58 ,-,29.95 ,-,0.51 ,156.2 ,0.425 ,-,-,0.423 ,0.372 ,0.423 ,0.371 ,7.38,7.57,0.13 ,0.12 ,3.42E-05,4.1E+01,ND,21.73 ,0.0061 ,ND,3.39E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/24 5:00,27.3,27.1,26.5,22.3,20.9,27.1,20.2,-,20,26.2,13,6.9,26.5,27.1,27.4,26.5,29.7,25,25,27.3,23.8,23.9,2,3.51 ,-,29.63 ,-,0.51 ,156.0 ,0.425 ,-,-,0.424 ,0.372 ,0.424 ,0.371 ,7.38,7.56,0.13 ,0.11 ,3.42E-05,4.1E+01,5.02E-03,20.85 ,0.0059 ,ND,3.39E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/24 11:00,27.3,27.1,26.5,22.3,20.8,27.1,20.2,-,20.1,26.2,12.9,6.9,26.5,27.1,27.4,26.5,29.7,25,24.9,27.3,23.8,23.8,2,3.56 ,-,45.54 ,-,0.51 ,156.0 ,0.423 ,-,-,0.422 ,0.371 ,0.422 ,0.370 ,7.35,7.52,0.13 ,0.11 ,3.29E-05,4.1E+01,ND,21.94 ,0.0057 ,ND,3.07E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/24 17:00,27.2,27.1,26.4,22.3,20.7,27,20.1,-,20.1,26.1,12.4,6.7,26.4,27.1,27.4,26.5,29.7,25,25,27.3,23.8,23.8,2,3.56 ,-,45.23 ,-,0.52 ,156.2 ,0.425 ,-,-,0.424 ,0.372 ,0.423 ,0.371 ,7.36,7.58,0.13 ,0.12 ,3.29E-05,4.1E+01,5.02E-03,21.29 ,0.0057 ,ND,3.07E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/24 23:00,27.2,27.1,26.4,22.2,20.5,26.9,20,-,19.9,25.9,12.4,6.1,26.4,27,27.2,26.5,29.7,24.9,24.9,27.3,23.8,23.8,2,3.43 ,-,44.77 ,-,0.52 ,156.7 ,0.427 ,-,-,0.425 ,0.373 ,0.425 ,0.372 ,7.43,7.57,0.13 ,0.12 ,3.45E-05,4.1E+01,2.51E-03,20.34 ,0.0058 ,ND,3.38E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/25 5:00,27.2,27,26.3,22.1,20,26.8,19.9,-,19.9,25.7,12.1,6.1,26.4,26.9,27.1,26.4,29.6,24.9,24.9,27.3,23.7,23.8,2,3.48 ,-,44.14 ,-,0.52 ,157.2 ,0.428 ,-,-,0.426 ,0.374 ,0.426 ,0.373 ,7.49,7.66,0.14 ,0.13 ,3.45E-05,4.1E+01,5.02E-03,20.62 ,0.0059 ,ND,3.38E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/25 11:00,27.2,27,26.2,22.1,19.8,26.8,19.9,-,19.3,25.7,12.4,5.1,26.3,26.9,27.1,26.4,29.6,24.9,24.9,27.3,23.7,23.8,2,3.32 ,-,43.46 ,-,0.51 ,157.4 ,0.427 ,-,-,0.425 ,0.373 ,0.425 ,0.372 ,7.49,7.64,0.14 ,0.13 ,3.24E-05,4.1E+01,2.51E-03,20.73 ,0.0070 ,ND,3.05E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/25 17:00,27.1,27,26.2,22,19.7,26.7,19.8,-,19.5,25.6,12.8,4.7,26.3,26.8,27,26.4,29.6,24.8,24.8,27.3,23.7,23.7,2,3.35 ,-,42.81 ,-,0.52 ,157.6 ,0.427 ,-,-,0.426 ,0.373 ,0.425 ,0.372 ,7.49,7.68,0.14 ,0.13 ,3.24E-05,4.1E+01,5.02E-03,20.93 ,0.0059 ,ND,3.05E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/25 23:00,27.1,26.9,26.2,22,19.5,26.6,19.8,-,19.2,25.5,12.5,4.5,26.3,26.8,26.9,26.3,29.6,24.8,24.7,27.3,23.7,23.7,2,3.25 ,-,42.20 ,-,0.51 ,157.7 ,0.428 ,-,-,0.426 ,0.374 ,0.426 ,0.373 ,7.5,7.69,0.14 ,0.13 ,3.38E-05,4.1E+01,7.53E-03,21.37 ,0.0058 ,ND,3.37E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/26 5:00,27,26.9,26.2,21.9,19.4,26.6,19.7,-,18.8,25.5,12.6,4,26.2,26.7,26.9,26.3,29.5,24.7,24.7,27.2,23.6,23.7,2,3.27 ,-,41.58 ,-,0.51 ,157.6 ,0.428 ,-,-,0.427 ,0.374 ,0.426 ,0.373 ,7.54,7.71,0.14 ,0.13 ,3.38E-05,4.1E+01,7.53E-03,21.28 ,0.0061 ,ND,3.37E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/26 11:00,27,26.9,26.1,21.9,19.4,26.5,19.7,-,18.6,25.4,12.4,3.6,26.2,26.7,26.9,26.3,29.5,24.7,24.7,27.2,23.6,23.6,2,3.19 ,-,40.93 ,-,0.52 ,157.5 ,0.427 ,-,-,0.426 ,0.373 ,0.425 ,0.372 ,7.52,7.69,0.14 ,0.13 ,3.41E-05,4.1E+01,ND,20.85 ,0.0066 ,ND,3.11E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/26 17:00,26.9,26.8,26,21.8,19.3,26.5,19.7,-,18.5,25.3,10.8,3,26.1,26.7,26.8,26.2,29.4,24.6,24.6,27.1,23.6,23.6,2,3.17 ,-,40.38 ,-,0.52 ,157.2 ,0.427 ,-,-,0.425 ,0.373 ,0.425 ,0.372 ,7.48,7.65,0.14 ,0.13 ,3.41E-05,4.1E+01,1.00E-02,21.38 ,0.0059 ,ND,3.11E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/26 23:00,26.9,26.8,26,21.8,19.2,26.4,19.6,-,18.4,25.3,10.4,2.8,26.1,26.6,26.8,26.2,29.4,24.6,24.6,27.1,23.5,23.6,2,3.17 ,-,39.85 ,-,0.52 ,157.0 ,0.427 ,-,-,0.425 ,0.373 ,0.425 ,0.372 ,7.48,7.64,0.14 ,0.13 ,3.22E-05,4.1E+01,5.02E-03,20.94 ,0.0074 ,ND,3.04E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/27 5:00,26.9,26.8,26,21.8,19.1,26.4,19.6,-,18.5,25.3,9.9,2.9,26.1,26.6,26.8,26.1,29.3,24.6,24.5,27,23.5,23.6,2,3.09 ,-,39.37 ,-,0.51 ,156.8 ,0.427 ,-,-,0.426 ,0.373 ,0.425 ,0.373 ,7.5,7.63,0.13 ,0.12 ,3.22E-05,4.1E+01,ND,20.33 ,0.0059 ,ND,3.04E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/27 11:00,26.8,26.7,26,21.7,19,26.4,19.6,-,18.5,25.2,9.6,2.8,26,26.6,26.8,26.1,29.3,24.6,24.6,27,23.5,23.5,2,3.15 ,-,38.94 ,-,0.52 ,156.7 ,0.424 ,-,-,0.422 ,0.371 ,0.422 ,0.370 ,7.42,7.6,0.13 ,0.12 ,3.37E-05,4.1E+01,ND,20.78 ,0.0057 ,ND,3.30E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/27 17:00,26.8,26.7,25.9,21.7,19.1,26.3,19.7,-,18.6,25.2,9.5,3.4,26,26.6,26.8,26.1,29.3,24.6,24.5,27,23.5,23.5,2,3.15 ,-,38.66 ,-,0.51 ,156.4 ,0.421 ,-,-,0.419 ,0.368 ,0.419 ,0.367 ,7.33,7.51,0.13 ,0.12 ,3.37E-05,4.1E+01,ND,21.60 ,0.0051 ,ND,3.30E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/27 23:00,26.8,26.7,25.9,21.7,19.1,26.3,19.6,-,18.6,25.2,8.7,3.6,26,26.6,26.7,26,29.2,24.6,24.5,26.9,23.4,23.5,2,3.04 ,-,38.34 ,-,0.51 ,156.1 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.37,7.57,0.13 ,0.12 ,3.40E-05,4.0E+01,1.25E-02,20.36 ,0.0058 ,ND,3.16E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/28 5:00,26.7,26.6,25.9,21.7,19.1,26.3,19.5,-,18.5,25.2,9.9,3.4,25.9,26.6,26.7,26,29.2,24.5,24.5,26.9,23.4,23.5,2,3.12 ,-,37.96 ,-,0.51 ,155.8 ,0.423 ,-,-,0.422 ,0.370 ,0.421 ,0.369 ,7.38,7.55,0.13 ,0.12 ,3.40E-05,4.1E+01,5.02E-03,20.72 ,0.0058 ,ND,3.16E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/28 11:00,26.7,26.6,25.9,21.8,19,26.3,19.5,-,18.2,25.2,10.2,3,25.9,26.6,26.8,26,29.2,24.5,24.5,26.9,23.4,23.4,2,3.07 ,-,37.54 ,-,0.51 ,155.6 ,0.420 ,-,-,0.419 ,0.367 ,0.419 ,0.366 ,7.33,7.51,0.12 ,0.11 ,3.22E-05,4.1E+01,1.00E-02,19.65 ,0.0060 ,ND,3.07E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/28 17:00,26.7,26.6,25.8,21.7,19,26.2,19.5,-,18.2,25.1,10.3,3.1,25.9,26.6,26.8,26,29.1,24.5,24.5,26.8,23.4,23.4,2,3.07 ,-,37.12 ,-,0.52 ,155.7 ,0.422 ,-,-,0.420 ,0.369 ,0.420 ,0.368 ,7.34,7.49,0.13 ,0.13 ,3.22E-05,4.1E+01,7.53E-03,21.03 ,0.0053 ,ND,3.07E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/28 23:00,26.7,26.5,25.8,21.7,18.8,26.2,19.4,-,18.2,25.1,10,3.1,25.9,26.6,26.7,26,29.1,24.4,24.5,26.9,23.3,23.4,2,2.99 ,-,36.65 ,-,0.51 ,156.4 ,0.423 ,-,-,0.422 ,0.370 ,0.422 ,0.369 ,7.41,7.59,0.13 ,0.13 ,3.40E-05,4.1E+01,ND,20.89 ,0.0056 ,ND,3.34E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
