,VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,RPV BELLOWS SEAL AREA(TE-16-114L#1),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Water levels inside PCV were newly added.,FPC skimmer surge tank level of unit3,Temperature in SFP of unit3,FPC skimmer surge tank level of unit4,Temperature in SFP of unit4,Pressure in PCV,Pressure in S/C,Pressure of building inlet nitrogen gas injection,Pressure of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to RPV(B),Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV A,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV A,Surface radiation of filter units at the nitrogen gas injection system to PCV,Outlet flow from PCV gas control system,No.31 area monitor of the central control room,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV B,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV B,note,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/29 5:00,26.7,26.5,25.8,21.6,18.7,26.1,19.3,-,18,25,9.5,2.9,25.9,26.6,26.7,25.9,29.1,24.4,24.4,26.8,23.3,23.4,2,3.01 ,-,36.14 ,-,0.52 ,156.6 ,0.424 ,-,-,0.423 ,0.371 ,0.422 ,0.370 ,7.42,7.58,0.13 ,0.13 ,3.40E-05,4.1E+01,7.53E-03,21.12 ,0.0058 ,ND,3.34E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/29 11:00,26.6,26.5,25.7,21.5,18.6,26.1,19.3,-,17.8,25,9.6,2.3,25.8,26.5,26.6,25.9,29,24.4,24.4,26.7,23.3,23.3,2,2.94 ,-,35.60 ,-,0.52 ,156.6 ,0.422 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.37,7.55,0.13 ,0.13 ,3.37E-05,4.1E+01,5.02E-03,21.23 ,0.0062 ,ND,3.11E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/29 17:00,26.6,26.5,25.7,21.5,18.6,26,19.3,-,17.9,24.9,10,2.5,25.8,26.5,26.6,25.9,29,24.4,24.3,26.7,23.3,23.3,2,2.91 ,-,35.12 ,-,0.51 ,156.6 ,0.423 ,-,-,0.421 ,0.370 ,0.421 ,0.369 ,7.42,7.55,0.13 ,0.13 ,3.37E-05,4.1E+01,7.53E-03,20.94 ,0.0066 ,ND,3.11E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/29 23:00,26.5,26.4,25.6,21.5,18.5,26,19.2,-,17.8,24.9,10,2.4,25.8,26.5,26.6,25.8,29,24.3,24.3,26.6,23.3,23.3,2,2.81 ,-,34.64 ,-,0.51 ,156.6 ,0.424 ,-,-,0.422 ,0.370 ,0.422 ,0.369 ,7.42,7.59,0.13 ,0.13 ,3.22E-05,4.1E+01,2.51E-03,21.26 ,0.0059 ,ND,3.06E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/30 5:00,26.5,26.4,25.5,21.5,18.3,25.9,19.2,-,17.8,24.8,9.9,2.3,25.7,26.5,26.6,25.8,28.9,24.3,24.2,26.6,23.2,23.3,2,2.86 ,-,34.10 ,-,0.51 ,156.5 ,0.424 ,-,-,0.423 ,0.371 ,0.422 ,0.370 ,7.42,7.6,0.13 ,0.13 ,3.22E-05,4.1E+01,2.51E-03,21.06 ,0.0061 ,ND,3.06E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/30 11:00,26.4,26.3,25.5,21.4,18.3,25.9,19.1,-,17.8,24.8,9.9,2.4,25.7,26.5,26.6,25.7,28.9,24.2,24.2,26.5,23.2,23.2,2,2.86 ,-,35.66 ,-,0.51 ,156.6 ,0.422 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.38,7.56,0.13 ,0.13 ,3.32E-05,4.0E+01,7.53E-03,21.33 ,0.0060 ,ND,3.24E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/30 17:00,26.4,26.3,25.4,21.4,18.2,25.9,19.1,-,17.8,24.7,9.8,2.4,25.7,26.4,26.5,25.7,28.8,24.2,24.2,26.5,23.2,23.2,2,2.71 ,-,45.04 ,-,0.51 ,156.9 ,0.423 ,-,-,0.422 ,0.370 ,0.422 ,0.369 ,7.42,7.6,0.13 ,0.13 ,3.32E-05,4.1E+01,ND,21.36 ,0.0069 ,ND,3.24E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/11/30 23:00,26.3,26.3,25.3,21.4,18.1,25.9,19.1,-,17.7,24.7,9.7,2.3,25.6,26.4,26.5,25.6,28.8,24.1,24.1,26.4,23.1,23.2,2,2.73 ,-,44.47 ,-,0.51 ,157.1 ,0.425 ,-,-,0.423 ,0.371 ,0.423 ,0.370 ,7.47,7.64,0.14 ,0.14 ,3.44E-05,4.1E+01,2.51E-03,20.73 ,0.0055 ,ND,3.26E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/1 5:00,26.3,26.2,25.3,21.3,18.1,25.9,19,-,17.7,24.8,9.8,2.1,25.6,26.4,26.4,25.6,28.8,24.1,24.1,26.4,23.1,23.2,2,2.71 ,-,43.79 ,-,0.51 ,157.1 ,0.426 ,-,-,0.424 ,0.372 ,0.423 ,0.370 ,7.5,7.69,0.14 ,0.14 ,3.44E-05,4.1E+01,5.02E-03,21.41 ,0.0055 ,ND,3.26E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/1 11:00,26.3,26.2,25.3,21.3,18.1,25.8,18.9,-,17.5,24.7,9.6,2.1,25.6,26.4,26.4,25.6,28.7,24,24,26.3,23.1,23.1,2,4.51 ,-,43.19 ,-,0.51 ,157.0 ,0.423 ,-,-,0.422 ,0.370 ,0.421 ,0.369 ,7.44,7.6,0.14 ,0.14 ,3.27E-05,4.0E+01,ND,21.29 ,0.0061 ,ND,3.31E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/1 17:00,26.2,26.1,25.3,21.3,18.2,25.8,18.9,-,17.4,24.8,9.6,1.8,25.5,26.4,26.4,25.5,28.7,24,24,26.3,23.1,23.1,2,4.43 ,-,42.58 ,-,0.51 ,157.0 ,0.423 ,-,-,0.422 ,0.370 ,0.421 ,0.369 ,7.44,7.58,0.13 ,0.13 ,3.27E-05,4.1E+01,2.51E-03,21.39 ,0.0069 ,ND,3.31E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/1 23:00,26.2,26.1,25.2,21.2,18.3,25.8,18.9,-,17.4,24.8,9.6,1.7,25.5,26.3,26.3,25.5,28.6,24,24,26.2,23,23.1,2,4.38 ,-,42.02 ,-,0.51 ,157.2 ,0.424 ,-,-,0.423 ,0.371 ,0.422 ,0.369 ,7.45,7.64,0.13 ,0.13 ,3.22E-05,4.1E+01,ND,20.58 ,0.0059 ,ND,3.07E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/2 5:00,26.1,26,25.2,21.2,18.3,25.8,18.8,-,17.4,24.8,9.6,1.5,25.5,26.3,26.3,25.5,28.6,23.9,23.9,26.2,23,23,2,4.38 ,-,41.43 ,-,0.51 ,157.3 ,0.425 ,-,-,0.423 ,0.371 ,0.423 ,0.370 ,7.5,7.65,0.14 ,0.14 ,3.22E-05,4.1E+01,2.51E-03,21.49 ,0.0062 ,ND,3.07E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/2 11:00,26.1,26,25.2,21.2,18.4,25.8,18.8,-,17.4,24.7,9.8,1.5,25.4,26.3,26.3,25.4,28.5,23.9,23.9,26.1,23,23,2,4.30 ,-,40.82 ,-,0.51 ,157.5 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.44,7.61,0.14 ,0.14 ,3.31E-05,4.1E+01,2.51E-03,20.99 ,0.0060 ,ND,3.00E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/2 17:00,26,25.9,25.1,21.1,18.3,25.8,18.8,-,17.3,24.7,9.7,1.3,25.4,26.2,26.3,25.4,28.5,23.9,23.9,26.1,23,23,2,4.33 ,-,40.26 ,-,0.51 ,157.6 ,0.423 ,-,-,0.421 ,0.370 ,0.421 ,0.368 ,7.44,7.59,0.14 ,0.14 ,3.31E-05,4.1E+01,2.51E-03,21.32 ,0.0055 ,ND,3.00E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/2 23:00,25.9,25.9,25.1,21.1,18.3,25.7,18.7,-,17.2,24.6,9.7,1.2,25.4,26.2,26.2,25.3,28.5,23.9,23.7,26,22.9,23,2,4.30 ,-,39.72 ,-,0.51 ,157.7 ,0.424 ,-,-,0.423 ,0.370 ,0.422 ,0.369 ,7.47,7.62,0.14 ,0.14 ,3.41E-05,4.1E+01,2.51E-03,20.82 ,0.0057 ,ND,3.10E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/3 5:00,25.9,25.8,25,21.1,18.2,25.6,18.6,-,16.9,24.6,9.5,0.3,25.3,26.1,26.2,25.3,28.4,23.8,23.8,26,22.9,22.9,2,4.30 ,-,39.14 ,-,0.51 ,157.6 ,0.425 ,-,-,0.423 ,0.371 ,0.423 ,0.370 ,7.5,7.66,0.14 ,0.14 ,3.41E-05,4.1E+01,2.51E-03,20.75 ,0.0066 ,ND,3.10E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/3 11:00,25.8,25.8,24.8,21.1,17.8,25.4,18.6,-,16.4,24.7,9.1,-1.7,25.3,26.1,26.2,25.2,28.4,23.7,23.7,25.9,22.9,22.9,2,4.28 ,-,38.52 ,-,0.51 ,157.3 ,0.422 ,-,-,0.420 ,0.369 ,0.420 ,0.368 ,7.42,7.58,0.13 ,0.13 ,3.38E-05,4.1E+01,5.02E-03,21.25 ,0.0064 ,ND,3.24E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/3 17:00,25.7,25.7,24.7,21.1,18,25.2,18.6,-,16.6,24.6,6.9,2.8,25.3,26.1,26.1,25.3,28.3,23.7,23.7,25.9,22.8,22.9,2,4.17 ,-,38.09 ,-,0.51 ,157.3 ,0.422 ,-,-,0.420 ,0.368 ,0.420 ,0.367 ,7.41,7.56,0.13 ,0.13 ,3.38E-05,4.1E+01,ND,21.01 ,0.0060 ,ND,3.24E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/3 23:00,25.7,25.7,24.7,21,18.4,25.3,18.5,-,17.3,24.7,9.1,4.6,25.2,26,26.1,25.2,28.3,23.7,23.6,25.8,22.8,22.8,2,4.15 ,-,37.64 ,-,0.51 ,157.7 ,0.423 ,-,-,0.421 ,0.370 ,0.421 ,0.369 ,7.44,7.6,0.14 ,0.14 ,3.22E-05,4.1E+01,5.02E-03,21.91 ,0.0068 ,ND,3.33E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/4 5:00,25.6,25.7,24.7,21,18.7,25.4,18.5,-,17.4,24.7,9.8,5.3,25.2,26,26.1,25.2,28.2,23.7,23.6,25.8,22.8,22.8,2,4.17 ,-,37.10 ,-,0.51 ,157.8 ,0.424 ,-,-,0.422 ,0.370 ,0.422 ,0.369 ,7.44,7.64,0.14 ,0.14 ,3.22E-05,4.1E+01,5.02E-03,20.72 ,0.0058 ,ND,3.33E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/4 11:00,25.6,25.6,24.7,20.9,18.8,25.3,18.5,-,17.4,24.7,9.3,5.5,25.1,26,26,25.1,28.2,23.6,23.5,25.7,22.7,22.8,2,4.15 ,-,36.56 ,-,0.51 ,157.9 ,0.422 ,-,-,0.420 ,0.368 ,0.420 ,0.368 ,7.42,7.58,0.14 ,0.14 ,3.21E-05,4.1E+01,ND,21.39 ,0.0055 ,ND,3.29E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/4 17:00,25.5,25.6,24.6,20.9,18.9,25.2,18.5,-,17.2,24.7,8.8,6.1,25.1,25.9,26,25.1,28.2,23.6,23.6,25.7,22.7,22.8,2,4.10 ,-,36.15 ,-,0.51 ,158.0 ,0.422 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.44,7.6,0.13 ,0.14 ,3.21E-05,4.1E+01,ND,21.22 ,0.0066 ,-,3.29E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/4 23:00,25.5,25.6,24.6,20.9,19,25.2,18.4,-,17.3,24.6,8.6,6.4,25.1,25.9,25.9,25.1,28.2,23.6,23.6,25.7,22.7,22.7,2,4.00 ,-,35.81 ,-,0.51 ,158.1 ,0.424 ,-,-,0.422 ,0.370 ,0.422 ,0.369 ,7.47,7.63,0.13 ,0.14 ,3.30E-05,4.1E+01,ND,21.16 ,0.0055 ,-,3.15E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/5 5:00,25.5,25.5,24.6,20.9,19.1,25.1,18.3,-,17.4,24.6,7.9,6.6,25.1,25.9,25.9,25,28.1,23.5,23.5,25.6,22.7,22.7,2,4.05 ,-,35.48 ,-,0.50 ,158.2 ,0.424 ,-,-,0.423 ,0.371 ,0.422 ,0.370 ,7.49,7.64,0.13 ,0.14 ,3.30E-05,4.1E+01,7.53E-03,21.30 ,0.0066 ,-,3.15E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/5 11:00,25.4,25.4,24.6,20.9,19,25,18.3,-,17.3,24.6,7.3,7.5,25,25.8,25.9,25,28.1,23.5,23.4,25.6,22.6,22.7,2,4.00 ,-,35.12 ,-,0.51 ,158.1 ,0.422 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.43,7.6,0.14 ,0.14 ,3.20E-05,4.1E+01,ND,22.28 ,0.0056 ,-,3.06E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/5 17:00,25.4,25.4,24.5,21,19.9,25,18.3,-,18.2,24.7,7.9,9.6,25,25.8,25.9,24.9,28.1,23.5,23.4,25.6,22.6,22.6,2,3.97 ,-,34.87 ,-,0.51 ,157.9 ,0.422 ,-,-,0.420 ,0.368 ,0.420 ,0.367 ,7.41,7.56,0.14 ,0.13 ,3.20E-05,4.1E+01,7.53E-03,21.84 ,0.0061 ,-,3.06E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/5 23:00,25.4,25.4,24.6,21,20.3,25.1,18.3,-,19,24.7,8.6,10.6,24.9,25.8,25.9,24.9,28.1,23.4,23.5,25.5,22.6,22.6,2,3.95 ,-,34.62 ,-,0.51 ,157.8 ,0.422 ,-,-,0.420 ,0.369 ,0.420 ,0.368 ,7.42,7.55,0.14 ,0.13 ,3.43E-05,4.1E+01,5.02E-03,22.73 ,0.0055 ,-,3.03E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/6 5:00,25.3,25.3,24.6,21,20.6,25.2,18.3,-,19.3,24.8,9.7,11.7,24.9,25.8,25.8,24.9,28,23.4,23.4,25.5,22.6,22.6,2,3.97 ,-,34.41 ,-,0.51 ,157.5 ,0.423 ,-,-,0.421 ,0.370 ,0.421 ,0.369 ,7.43,7.62,0.13 ,0.13 ,3.43E-05,4.1E+01,7.53E-03,22.01 ,0.0052 ,-,3.03E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/6 11:00,25.3,25.3,24.6,21,20.7,25.2,18.3,-,19.4,24.8,10.1,12.1,24.9,25.7,25.8,24.9,28,23.4,23.4,25.4,22.5,22.6,2,3.87 ,-,34.16 ,-,0.51 ,157.6 ,0.423 ,-,-,0.421 ,0.370 ,0.421 ,0.369 ,7.43,7.6,0.13 ,0.13 ,3.38E-05,4.1E+01,1.25E-02,21.62 ,0.0059 ,-,3.07E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/6 17:00,25.2,25.2,24.5,21,20.8,25.2,18.3,-,19.5,24.9,11,12.2,24.8,25.7,25.8,24.8,27.9,23.4,23.3,25.4,22.5,22.5,2,3.92 ,-,33.84 ,-,0.51 ,157.5 ,0.422 ,-,-,0.421 ,0.369 ,0.420 ,0.368 ,7.41,7.59,0.13 ,0.13 ,3.38E-05,4.1E+01,7.53E-03,21.90 ,0.0054 ,ND,3.02E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/6 23:00,25.2,25.2,24.5,20.9,20.8,25.3,18.2,-,19.5,24.9,11.4,12.3,24.8,25.7,25.8,24.8,27.9,23.3,23.3,25.3,22.5,22.5,2,3.87 ,-,33.47 ,-,0.51 ,157.5 ,0.423 ,-,-,0.421 ,0.370 ,0.421 ,0.369 ,7.44,7.56,0.13 ,0.13 ,3.24E-05,4.1E+01,5.02E-03,21.17 ,0.0058 ,ND,3.10E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/7 5:00,25.2,25.2,24.5,20.9,20.9,25.7,18.1,-,19.5,24.9,12,12.4,24.7,25.6,25.7,24.8,27.9,23.3,23.3,25.3,22.5,22.5,2,3.89 ,-,33.06 ,-,0.51 ,157.1 ,0.424 ,-,-,0.422 ,0.370 ,0.422 ,0.369 ,7.45,7.56,0.13 ,0.12 ,3.24E-05,4.1E+01,1.00E-02,21.99 ,0.0063 ,ND,3.10E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/7 11:00,25.1,25.1,24.4,20.9,20.8,25.7,18.1,-,19.5,24.9,12.4,12.5,24.7,25.6,25.7,24.7,27.8,23.2,23.3,25.3,22.4,22.5,2,3.81 ,-,32.64 ,-,0.51 ,156.8 ,0.420 ,-,-,0.419 ,0.367 ,0.419 ,0.366 ,7.37,7.53,0.13 ,0.12 ,3.20E-05,4.1E+01,2.51E-03,21.14 ,0.0056 ,ND,3.32E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/7 17:00,25.1,25.1,24.4,20.8,20.9,25.7,18.1,-,19.5,24.7,12.4,12.7,24.6,25.5,25.7,24.7,27.8,23.2,23.2,25.2,22.4,22.4,2,3.74 ,-,32.28 ,-,0.51 ,157.1 ,0.422 ,-,-,0.421 ,0.369 ,0.420 ,0.368 ,7.39,7.58,0.13 ,0.12 ,3.20E-05,4.1E+01,7.53E-03,22.31 ,0.0058 ,ND,3.32E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/7 23:00,25.1,25,24.4,20.7,20.9,25.6,18,-,19.5,24.6,12.6,13,24.6,25.5,25.6,24.6,27.7,23.2,23.1,25.1,22.4,22.4,2,3.79 ,-,31.78 ,-,0.50 ,157.8 ,0.423 ,-,-,0.422 ,0.370 ,0.421 ,0.369 ,7.44,7.6,0.14 ,0.13 ,3.20E-05,4.1E+01,7.53E-03,21.36 ,0.0064 ,ND,3.23E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/8 5:00,25,25,24.4,20.6,20.9,25.5,18,-,19.5,24.7,12.8,12.9,24.6,25.5,25.6,24.6,27.6,23.2,23.1,25.1,22.4,22.4,2,3.76 ,-,31.28 ,-,0.51 ,158.1 ,0.424 ,-,-,0.422 ,0.370 ,0.422 ,0.369 ,7.44,7.57,0.14 ,0.13 ,3.20E-05,4.1E+01,7.53E-03,21.98 ,0.0055 ,ND,3.23E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/8 11:00,25,24.9,24.3,20.4,20.9,25.3,17.9,-,19.4,24.6,12.8,13,24.5,25.4,25.5,24.5,27.6,23.1,23.1,25.1,22.3,22.4,2,3.74 ,-,30.81 ,-,0.52 ,158.4 ,0.422 ,-,-,0.421 ,0.369 ,0.420 ,0.368 ,7.43,7.58,0.14 ,0.13 ,3.20E-05,4.1E+01,1.25E-02,21.05 ,0.0059 ,ND,3.30E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/8 17:00,24.9,24.9,24.3,20.3,20.9,25.4,18,-,19.4,24.5,12.9,12.9,24.4,25.4,25.4,24.4,27.5,23,23,25,22.3,22.3,2,3.71 ,-,30.40 ,-,0.51 ,158.6 ,0.422 ,-,-,0.420 ,0.368 ,0.420 ,0.368 ,7.41,7.53,0.14 ,0.13 ,3.20E-05,4.1E+01,7.53E-03,21.46 ,0.0058 ,ND,3.05E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/8 23:00,24.9,24.8,24.2,20.2,20.9,25.4,17.9,-,19.3,24.4,13,13,24.4,25.4,25.4,24.3,27.5,23,22.9,24.9,22.3,22.3,2,3.71 ,-,30.01 ,-,0.51 ,158.7 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.44,7.6,0.14 ,0.13 ,3.21E-05,4.1E+01,7.53E-03,21.25 ,0.0061 ,ND,4.01E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/9 5:00,24.8,24.7,24.2,20.2,20.7,25.4,17.9,-,19.4,24.5,13.1,12.9,24.2,25.4,25.3,24.3,27.4,22.9,22.9,24.8,22.2,22.3,2,3.69 ,-,29.59 ,-,0.51 ,158.6 ,0.422 ,-,-,0.421 ,0.369 ,0.420 ,0.368 ,7.42,7.57,0.14 ,0.13 ,3.21E-05,4.1E+01,5.02E-03,21.44 ,0.0055 ,ND,3.04E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/9 11:00,24.8,24.7,24.1,20.1,20.6,25.4,17.9,-,19.4,24.4,13.2,13,24.2,25.3,25.3,24.2,27.3,22.9,22.9,24.7,22.2,22.3,2,3.64 ,-,29.28 ,-,0.51 ,158.6 ,0.420 ,-,-,0.419 ,0.367 ,0.418 ,0.366 ,7.37,7.54,0.14 ,0.13 ,3.33E-05,4.1E+01,ND,22.27 ,0.0060 ,ND,3.11E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/9 17:00,24.7,24.6,24.1,20.1,20.7,25.3,17.9,-,19.3,24.4,13.4,13.2,24.1,25.2,25.3,24.2,27.3,22.8,22.8,24.6,22.2,22.2,2,3.74 ,-,29.05 ,-,0.51 ,158.7 ,0.420 ,-,-,0.419 ,0.367 ,0.419 ,0.367 ,7.38,7.5,0.14 ,0.13 ,3.33E-05,4.1E+01,1.50E-02,21.61 ,0.0065 ,ND,3.11E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/9 23:00,24.7,24.5,24,20.2,20.7,25.3,17.9,-,19.3,24.3,13.4,13.4,24.1,25.2,25.2,24.1,27.2,22.8,22.7,24.5,22.2,22.2,2,3.61 ,-,28.77 ,-,0.51 ,158.7 ,0.421 ,-,-,0.420 ,0.368 ,0.420 ,0.367 ,7.39,7.58,0.14 ,0.13 ,3.38E-05,4.1E+01,1.00E-02,21.61 ,0.0060 ,ND,3.32E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/10 5:00,24.6,24.5,24,20.2,20.7,25.2,17.8,-,19.2,24.3,13.4,13.5,24,25.1,25.2,24.1,27.2,22.8,22.7,24.5,22.2,22.2,2,3.61 ,-,28.46 ,-,0.51 ,158.8 ,0.421 ,-,-,0.420 ,0.368 ,0.420 ,0.367 ,7.39,7.56,0.14 ,0.13 ,3.38E-05,4.1E+01,1.00E-02,22.05 ,0.0066 ,ND,3.32E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/10 11:00,24.6,24.4,23.9,20.2,20.7,25.2,17.8,-,19.2,24.2,13.5,13.5,24,25.1,25.1,24.1,27.1,22.7,22.7,24.5,22.1,22.2,2,3.61 ,-,28.17 ,-,0.51 ,159.0 ,0.419 ,-,-,0.418 ,0.366 ,0.417 ,0.366 ,7.34,7.51,0.14 ,0.13 ,3.41E-05,4.1E+01,1.00E-02,21.45 ,0.0049 ,ND,3.29E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/10 17:00,24.5,24.4,23.8,20.2,20.6,25.1,17.8,-,19.2,24.2,13.7,13.5,23.9,24.9,25.1,24,27.1,22.7,22.7,24.6,22.1,22.2,2,3.64 ,-,27.94 ,-,0.51 ,159.1 ,0.420 ,-,-,0.418 ,0.367 ,0.418 ,0.366 ,7.35,7.51,0.14 ,0.13 ,3.41E-05,4.1E+01,2.51E-03,21.77 ,0.0052 ,ND,3.29E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/10 23:00,24.4,24.3,23.7,20.3,20.6,25,17.8,-,19.2,24.2,13.7,13.6,23.9,24.9,25.1,24,27,22.7,22.6,24.6,22.1,22.1,2,3.64 ,-,27.72 ,-,0.51 ,159.3 ,0.421 ,-,-,0.420 ,0.368 ,0.420 ,0.367 ,7.38,7.56,0.14 ,0.13 ,3.45E-05,4.1E+01,1.75E-02,22.06 ,0.0051 ,ND,7.21E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/11 5:00,24.4,24.3,23.7,20.2,20.5,25,17.7,-,19.2,24.2,13.6,13.4,23.8,24.9,25.1,23.9,26.9,22.6,22.6,24.5,22.1,22.1,2,3.56 ,-,27.36 ,-,0.51 ,159.4 ,0.422 ,-,-,0.421 ,0.369 ,0.420 ,0.368 ,7.42,7.59,0.14 ,0.13 ,3.45E-05,4.1E+01,1.00E-02,21.65 ,0.0064 ,ND,3.08E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/11 11:00,24.3,24.2,23.6,20.2,20.5,25,17.7,-,19.1,24.1,13.5,13.2,23.8,24.8,25,23.9,26.9,22.5,22.5,24.4,22,22.1,2,3.48 ,-,26.94 ,-,0.51 ,159.5 ,0.421 ,-,-,0.420 ,0.368 ,0.420 ,0.367 ,7.43,7.57,0.14 ,0.13 ,3.29E-05,4.1E+01,1.00E-02,21.46 ,0.0067 ,ND,3.06E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/11 17:00,24.3,24.1,23.6,20,20.6,24.9,17.7,-,19,24.1,13.5,13,23.7,24.8,24.9,23.8,26.7,22.5,22.4,24.4,22,22.1,2,3.53 ,-,26.57 ,-,0.51 ,159.4 ,0.422 ,-,-,0.421 ,0.369 ,0.420 ,0.368 ,7.41,7.56,0.14 ,0.13 ,3.29E-05,4.1E+01,7.53E-03,21.38 ,0.0058 ,ND,3.06E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/11 23:00,24.3,24.1,23.6,20,20.7,24.9,17.6,-,18.9,24.1,13.7,13.1,23.7,24.8,24.8,23.7,26.8,22.5,22.4,24.3,22,22,2,3.51 ,-,26.16 ,-,0.50 ,159.2 ,0.422 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.4,7.58,0.13 ,0.13 ,3.22E-05,4.1E+01,1.25E-02,21.21 ,0.0057 ,ND,3.26E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/12 5:00,24.3,24,23.6,20,20.6,24.8,17.6,-,19,24.1,13.9,13,23.6,24.7,24.9,23.7,26.7,22.4,22.3,24.3,22,22,2,3.51 ,-,25.79 ,-,0.51 ,158.6 ,0.423 ,-,-,0.422 ,0.370 ,0.422 ,0.369 ,7.44,7.6,0.13 ,0.13 ,3.22E-05,4.1E+01,7.53E-03,21.36 ,0.0076 ,ND,3.26E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/12 11:00,24.2,24.1,23.5,20,20.7,24.8,17.6,-,19.2,24.1,14.2,13.1,23.6,24.7,24.9,23.7,26.7,22.4,22.3,24.2,21.9,22,2,3.45 ,-,25.45 ,-,0.51 ,158.4 ,0.423 ,-,-,0.422 ,0.370 ,0.421 ,0.369 ,7.43,7.55,0.13 ,0.12 ,3.21E-05,4.1E+01,5.02E-03,21.41 ,0.0065 ,ND,7.96E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/12 17:00,24.5,24.2,23.5,19.9,20.8,24.7,17.6,-,19.3,24.1,14.4,13.3,23.5,24.6,24.8,23.7,26.7,22.4,22.4,24.2,21.9,22,2,3.48 ,-,25.15 ,-,0.51 ,158.5 ,0.422 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.41,7.54,0.13 ,0.13 ,3.21E-05,4.1E+01,7.53E-03,21.05 ,0.0061 ,ND,3.32E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/12 23:00,24.5,23.9,23.5,19.9,20.8,24.7,17.6,-,19.3,24.1,14.8,13.7,23.5,24.6,24.8,23.7,26.6,22.3,22.3,24.2,21.9,21.9,2,3.38 ,-,24.73 ,-,0.51 ,159.1 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.45,7.61,0.13 ,0.13 ,3.29E-05,4.1E+01,5.02E-03,21.03 ,0.0053 ,ND,1.41E-04,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/13 5:00,24.2,23.8,23.5,19.8,20.8,24.6,17.5,-,19.3,24,14.9,13.6,23.5,24.5,24.7,23.6,26.5,22.3,22.2,24.2,21.9,21.9,2,3.35 ,-,24.21 ,-,0.51 ,159.5 ,0.424 ,-,-,0.422 ,0.370 ,0.422 ,0.369 ,7.45,7.64,0.13 ,0.14 ,3.29E-05,4.1E+01,2.01E-02,22.08 ,0.0050 ,ND,3.06E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/13 11:00,24.1,23.8,23.4,19.7,20.8,24.6,17.4,-,19.1,24,14.4,13.4,23.4,24.5,24.6,23.6,26.5,22.2,22.2,24.2,21.8,21.9,2,3.32 ,-,47.18 ,-,0.52 ,159.8 ,0.422 ,-,-,0.421 ,0.369 ,0.420 ,0.368 ,7.43,7.59,0.14 ,0.14 ,3.37E-05,4.1E+01,1.75E-02,21.30 ,0.0051 ,ND,3.05E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/13 17:00,24.1,23.7,23.4,19.7,20.7,24.5,17.4,-,19.3,23.9,14.6,13.3,23.4,24.4,24.6,23.5,26.4,22.2,22.2,24.1,21.8,21.9,2,3.30 ,-,46.65 ,-,0.51 ,159.9 ,0.422 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.45,7.58,0.14 ,0.14 ,3.37E-05,4.1E+01,2.51E-03,21.71 ,0.0059 ,ND,3.05E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/13 23:00,24,23.7,23.3,19.5,20.7,24.5,17.4,-,19.2,23.8,14.4,13.2,23.3,24.4,24.5,23.5,26.3,22.2,22.2,24.1,21.7,21.9,2,3.27 ,-,46.15 ,-,0.51 ,160.3 ,0.423 ,-,-,0.422 ,0.370 ,0.421 ,0.369 ,7.45,7.64,0.14 ,0.14 ,3.38E-05,4.1E+01,ND,20.95 ,0.0065 ,ND,1.26E-04,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/14 5:00,24,23.6,23.3,19.5,20.7,24.4,17.4,-,19.2,23.8,14.3,13.1,23.3,24.3,24.5,23.5,26.3,22.1,22,24,21.7,21.8,2,3.30 ,-,45.63 ,-,0.51 ,160.4 ,0.424 ,-,-,0.422 ,0.370 ,0.422 ,0.369 ,7.47,7.65,0.14 ,0.14 ,3.38E-05,4.1E+01,5.02E-03,22.01 ,0.0052 ,ND,3.18E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/14 11:00,24,23.9,23.3,19.5,20.7,24.4,17.3,-,19.2,23.8,14.8,13.5,23.2,24.3,24.4,23.4,26.2,22.1,22,23.9,21.7,21.8,2,3.25 ,-,45.07 ,-,0.52 ,160.4 ,0.422 ,-,-,0.420 ,0.368 ,0.420 ,0.367 ,7.44,7.59,0.14 ,0.14 ,3.41E-05,4.0E+01,1.75E-02,21.72 ,0.0074 ,ND,3.32E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/14 17:00,23.9,23.9,23.2,19.3,20.7,24.3,17.4,-,19.1,23.8,14.8,13.6,23.1,24.2,24.4,23.4,26.2,22.1,22,23.9,21.6,21.8,2,3.17 ,-,44.56 ,-,0.51 ,160.3 ,0.422 ,-,-,0.421 ,0.369 ,0.420 ,0.368 ,7.44,7.62,0.14 ,0.14 ,3.41E-05,4.1E+01,5.02E-03,21.88 ,0.0058 ,ND,3.32E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/14 23:00,23.9,23.9,23.2,19.5,20.6,24.3,17.3,-,19,23.7,14.9,13.5,23.1,24,24.4,23.3,26.2,22,22,23.8,21.6,21.7,2,3.14 ,-,44.09 ,-,0.51 ,160.3 ,0.423 ,-,-,0.422 ,0.370 ,0.421 ,0.369 ,7.48,7.66,0.14 ,0.14 ,3.36E-05,4.1E+01,7.53E-03,21.28 ,0.0061 ,ND,3.32E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/15 5:00,23.8,23.8,23.1,19.2,20.5,24.3,17.3,-,18.8,23.7,14.7,13.4,23,23.9,24.4,23.3,26.1,22,22,23.8,21.5,21.7,2,3.17 ,-,43.58 ,-,0.52 ,160.0 ,0.424 ,-,-,0.422 ,0.370 ,0.422 ,0.369 ,7.45,7.65,0.13 ,0.14 ,3.36E-05,4.1E+01,1.25E-02,21.74 ,0.0067 ,ND,3.30E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/15 11:00,23.8,23.8,23,19.4,20.3,24.3,17.3,-,18.6,23.7,14.3,12.5,22.9,23.9,24.4,23.2,26.1,21.9,21.9,23.7,21.4,21.6,2,3.14 ,-,43.10 ,-,0.51 ,159.7 ,0.424 ,-,-,0.422 ,0.370 ,0.422 ,0.369 ,7.46,7.65,0.13 ,0.13 ,3.33E-05,4.0E+01,1.00E-02,21.49 ,0.0069 ,ND,3.30E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/15 17:00,23.8,23.8,23,19.5,20.3,24.3,17.3,-,18.7,23.8,14.3,12.8,22.9,24,24.4,23.2,26.1,21.9,21.9,23.6,21.4,21.7,2,3.17 ,-,42.75 ,-,0.51 ,159.1 ,0.423 ,-,-,0.422 ,0.370 ,0.422 ,0.369 ,7.44,7.61,0.13 ,0.13 ,3.33E-05,4.1E+01,5.02E-03,21.91 ,0.0065 ,ND,3.11E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/15 23:00,23.7,23.8,23,19.6,20.4,24.3,17.3,-,18.8,23.8,14.2,12.8,22.8,24.1,24.3,23.2,26.1,21.9,21.9,23.6,21.2,21.7,2,3.14 ,-,42.41 ,-,0.51 ,159.0 ,0.424 ,-,-,0.422 ,0.370 ,0.422 ,0.369 ,7.45,7.59,0.13 ,0.13 ,3.30E-05,4.1E+01,5.02E-03,21.81 ,0.0047 ,ND,3.11E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/16 5:00,23.7,23.7,22.9,19.5,20.3,24.3,17.3,-,18.8,23.8,14.6,13,22.8,24,24.2,23.2,26.1,21.9,21.8,23.5,21.2,21.6,2,3.14 ,-,42.02 ,-,0.51 ,159.0 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.44,7.61,0.13 ,0.13 ,3.30E-05,4.1E+01,1.00E-02,22.69 ,0.0058 ,ND,3.03E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/16 11:00,23.7,23.7,22.9,19.5,20.3,24.2,17.3,-,18.7,23.8,15.1,12.9,22.7,24,24.2,23.2,26,21.8,21.8,23.5,21.1,21.6,2,3.04 ,-,41.73 ,-,0.51 ,159.0 ,0.421 ,-,-,0.420 ,0.368 ,0.419 ,0.367 ,7.39,7.56,0.13 ,0.13 ,3.22E-05,4.1E+01,2.51E-03,21.87 ,0.0060 ,ND,3.03E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/16 17:00,23.7,23.6,22.9,19.5,20.2,24.2,17.3,-,18.8,23.7,15,12.8,22.8,24,24.2,23.1,26,21.8,21.8,23.5,21.1,21.6,2,3.12 ,-,41.55 ,-,0.51 ,158.8 ,0.421 ,-,-,0.419 ,0.368 ,0.419 ,0.367 ,7.38,7.56,0.13 ,0.13 ,3.22E-05,4.1E+01,5.02E-03,21.75 ,0.0055 ,ND,3.04E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/16 23:00,23.6,23.6,22.8,19.1,20.2,24.2,17.3,-,18.8,23.7,15.1,12.9,23,24,24.2,23.1,26,21.8,21.7,23.4,21.1,21.5,2,3.01 ,-,41.33 ,-,0.52 ,158.8 ,0.421 ,-,-,0.419 ,0.368 ,0.419 ,0.367 ,7.36,7.53,0.13 ,0.13 ,3.20E-05,4.1E+01,7.53E-03,22.00 ,0.0060 ,ND,3.04E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/17 5:00,23.6,23.6,22.8,19.1,20.2,24.1,17.1,-,18.9,23.6,15.1,12.9,23,23.9,24.1,23.1,25.9,21.7,21.7,23.4,21,21.5,2,3.07 ,-,40.97 ,-,0.50 ,158.8 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.43,7.55,0.13 ,0.13 ,3.20E-05,4.1E+01,7.53E-03,21.50 ,0.0067 ,ND,3.16E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/17 11:00,23.5,23.5,22.7,19,20.1,24.1,17,-,18.7,23.6,15,12.7,22.7,23.9,24.1,23,25.9,21.7,21.7,23.3,21,21.5,2,2.96 ,-,40.34 ,-,0.50 ,159.4 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.369 ,7.46,7.62,0.13 ,0.14 ,3.19E-05,4.1E+01,5.02E-03,22.04 ,0.0052 ,ND,3.16E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/17 17:00,23.5,23.5,22.7,18.9,20.1,24,17,-,18.6,23.6,14.9,12.6,22.5,23.9,24,23,25.9,21.6,21.5,23.3,21,21.4,2,2.96 ,-,39.80 ,-,0.51 ,159.9 ,0.424 ,-,-,0.422 ,0.370 ,0.422 ,0.369 ,7.49,7.61,0.14 ,0.14 ,3.19E-05,4.1E+01,1.00E-02,22.32 ,0.0059 ,ND,3.36E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/17 23:00,23.4,23.5,22.6,18.8,20,24,16.9,-,18.4,23.7,15.3,12.5,22.5,23.8,23.9,22.9,25.8,21.6,21.5,23.2,20.9,21.4,2,2.86 ,-,39.19 ,-,0.52 ,160.2 ,0.425 ,-,-,0.423 ,0.371 ,0.423 ,0.370 ,7.5,7.65,0.14 ,0.14 ,3.19E-05,4.1E+01,2.51E-03,21.72 ,0.0056 ,ND,3.36E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/18 5:00,23.4,23.4,22.6,18.7,19.9,23.9,16.9,-,18.4,23.7,15.1,12.4,22.4,23.8,23.9,22.9,25.8,21.5,21.4,23.2,20.8,21.4,2,2.86 ,-,38.52 ,-,0.50 ,160.5 ,0.425 ,-,-,0.424 ,0.371 ,0.423 ,0.370 ,7.55,7.69,0.14 ,0.14 ,3.19E-05,4.1E+01,5.02E-03,21.76 ,0.0055 ,ND,3.19E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/18 11:00,23.3,23.4,22.5,18.5,19.9,23.9,16.8,-,18.4,23.7,15.2,12.4,22.3,23.8,23.8,22.8,25.7,21.5,21.4,23.1,20.8,21.3,2,4.32 ,-,37.87 ,-,0.51 ,160.6 ,0.424 ,-,-,0.423 ,0.370 ,0.422 ,0.369 ,7.51,7.67,0.14 ,0.15 ,3.17E-05,4.1E+01,1.00E-02,21.62 ,0.0065 ,ND,3.19E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/18 17:00,23.3,23.3,22.5,18.4,19.8,23.9,16.8,-,18.3,23.6,15.1,12.3,22.3,23.7,23.8,22.8,25.6,21.4,21.4,23.1,20.8,21.3,2,4.46 ,-,37.23 ,-,0.51 ,160.9 ,0.424 ,-,-,0.423 ,0.370 ,0.422 ,0.369 ,7.51,7.71,0.14 ,0.15 ,3.17E-05,4.1E+01,7.53E-03,22.74 ,0.0075 ,ND,3.09E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/18 23:00,23.2,23.3,22.4,18.4,19.8,23.8,16.7,-,18.3,23.6,15.1,12.2,22.2,23.7,23.7,22.7,25.5,21.3,21.3,23,20.8,21.2,2,4.43 ,-,36.56 ,-,0.51 ,161.0 ,0.425 ,-,-,0.423 ,0.371 ,0.423 ,0.369 ,7.54,7.71,0.14 ,0.15 ,3.19E-05,4.0E+01,5.02E-03,22.16 ,0.0042 ,ND,3.09E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/19 5:00,23.2,23.2,22.4,18.3,19.7,23.8,16.7,-,18.1,23.5,15.2,12.1,22.1,23.6,23.7,22.7,25.5,21.3,21.2,22.9,20.8,21.2,2,4.48 ,-,35.94 ,-,0.51 ,161.0 ,0.425 ,-,-,0.423 ,0.371 ,0.423 ,0.369 ,7.54,7.69,0.14 ,0.15 ,3.19E-05,4.1E+01,2.51E-03,22.57 ,0.0063 ,ND,3.16E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/19 11:00,23.1,23.2,22.3,18.3,19.6,23.8,16.7,-,18,23.5,15.4,12,22.2,23.6,23.6,22.6,25.5,21.3,21.2,22.9,20.7,21.2,2,4.40 ,-,35.31 ,-,0.52 ,161.0 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.5,7.69,0.17 ,0.17 ,3.35E-05,4.1E+01,1.50E-02,21.71 ,0.0057 ,ND,3.16E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/19 17:00,23.1,23.2,22.3,18.3,19.7,23.7,16.6,-,18.2,23.5,15.6,12.1,22.1,23.6,23.7,22.6,25.5,21.2,21.2,22.8,20.7,21.2,2,4.40 ,-,34.79 ,-,0.52 ,160.6 ,0.423 ,-,-,0.422 ,0.369 ,0.421 ,0.368 ,7.5,7.66,0.17 ,0.16 ,3.18E-05,4.1E+01,7.53E-03,22.17 ,0.0053 ,ND,3.55E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/19 23:00,23,23.1,22.2,18.4,19.7,23.7,16.6,-,18.2,23.6,16.1,12.5,22,23.6,23.7,22.5,25.4,21.2,21.1,22.7,20.7,21.1,2,4.38 ,-,34.27 ,-,0.52 ,160.3 ,0.424 ,-,-,0.422 ,0.370 ,0.422 ,0.369 ,7.51,7.66,0.16 ,0.16 ,3.51E-05,4.1E+01,1.00E-02,21.61 ,0.0059 ,ND,3.55E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/20 5:00,22.9,23.1,22.2,18.4,19.9,23.8,16.6,-,18.2,23.5,16.1,12.2,22.2,23.6,23.7,22.5,25.4,21.1,21.1,22.6,20.7,21.1,2,4.38 ,-,33.74 ,-,0.52 ,159.8 ,0.425 ,-,-,0.423 ,0.370 ,0.422 ,0.369 ,7.51,7.65,0.16 ,0.15 ,3.51E-05,4.1E+01,1.00E-02,21.87 ,0.0052 ,ND,3.54E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/20 11:00,22.9,23,22.1,18.3,19.7,23.8,16.5,-,18.3,23.5,16.4,12.1,22.3,23.5,23.6,22.4,25.3,21.1,21,22.5,20.7,21.1,2,4.58 ,-,33.21 ,-,0.53 ,159.6 ,0.422 ,-,-,0.420 ,0.368 ,0.420 ,0.367 ,7.45,7.62,0.16 ,0.15 ,3.51E-05,4.1E+01,2.51E-03,22.30 ,0.0071 ,ND,3.54E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/20 17:00,22.8,23,22.1,18.3,19.6,23.7,16.5,-,18.3,23.5,16.6,12.1,22.2,23.5,23.6,22.4,25.3,21.1,21,22.5,20.7,21.1,2,4.56 ,-,32.78 ,-,0.53 ,159.7 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.48,7.64,0.15 ,0.15 ,3.51E-05,4.1E+01,2.51E-03,21.41 ,0.0061 ,ND,3.50E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/20 23:00,22.8,22.9,22,18.2,19.5,23.7,16.4,-,18.3,23.5,16.4,12.1,22.1,23.5,23.6,22.3,25.2,21,20.9,22.4,20.6,21,2,4.53 ,-,32.28 ,-,0.52 ,159.7 ,0.424 ,-,-,0.422 ,0.370 ,0.422 ,0.369 ,7.49,7.67,0.15 ,0.15 ,3.52E-05,4.1E+01,2.01E-02,21.09 ,0.0054 ,ND,3.50E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/21 5:00,22.7,22.8,22,18.2,19.5,23.7,16.4,-,18.2,23.4,16.1,11.9,22.1,23.4,23.5,22.3,25.2,21,20.8,22.3,20.6,21,2,4.43 ,-,31.70 ,-,0.52 ,159.6 ,0.425 ,-,-,0.423 ,0.371 ,0.423 ,0.370 ,7.55,7.71,0.15 ,0.15 ,3.52E-05,4.0E+01,1.00E-02,21.94 ,0.0067 ,ND,3.50E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/21 11:00,22.7,22.8,21.9,18.1,19.4,23.6,16.3,-,18.1,23.4,15.8,11.8,22.1,23.4,23.5,22.2,25.1,20.9,20.7,22.2,20.6,21,2,4.43 ,-,31.02 ,-,0.53 ,159.6 ,0.424 ,-,-,0.422 ,0.370 ,0.422 ,0.369 ,7.51,7.66,0.15 ,0.15 ,3.56E-05,4.1E+01,7.53E-03,21.86 ,0.0058 ,ND,3.50E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/21 17:00,22.6,22.7,21.9,18.1,19.4,23.6,16.3,-,18,23.4,15.7,11.7,21.9,23.4,23.5,22.2,25.1,20.8,20.7,22.2,20.6,20.9,2,4.40 ,-,30.50 ,-,0.52 ,159.7 ,0.424 ,-,-,0.423 ,0.370 ,0.422 ,0.369 ,7.52,7.7,0.15 ,0.15 ,3.56E-05,4.1E+01,5.02E-03,21.95 ,0.0060 ,ND,3.45E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/21 23:00,22.6,22.7,21.8,17.9,19.2,23.5,16.2,-,17.9,23.3,15.5,11.3,21.7,23.3,23.4,22.1,25,20.8,20.7,22.1,20.5,20.9,2,4.27 ,-,29.88 ,-,0.52 ,160.0 ,0.425 ,-,-,0.423 ,0.370 ,0.423 ,0.369 ,7.53,7.7,0.15 ,0.15 ,3.59E-05,4.1E+01,7.53E-03,22.22 ,0.0053 ,ND,3.45E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/22 5:00,22.5,22.6,21.7,17.9,19.2,23.5,16.1,-,17.8,23.3,15.3,11.2,21.4,23.3,23.4,22,24.9,20.7,20.6,22,20.5,20.9,2,4.27 ,-,29.24 ,-,0.52 ,160.1 ,0.426 ,-,-,0.424 ,0.371 ,0.423 ,0.370 ,7.57,7.75,0.15 ,0.15 ,3.59E-05,4.1E+01,7.53E-03,22.33 ,0.0055 ,ND,3.47E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/22 11:00,22.4,22.5,21.7,17.8,19.1,23.5,16,-,17.7,23.2,14.9,11,21.4,23.2,23.3,22,24.9,20.6,20.5,22,20.5,20.8,2,4.27 ,-,28.50 ,-,0.52 ,160.2 ,0.424 ,-,-,0.422 ,0.369 ,0.421 ,0.368 ,7.53,7.71,0.15 ,0.15 ,3.58E-05,4.1E+01,1.00E-02,21.49 ,0.0066 ,ND,3.47E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/22 17:00,22.4,22.4,21.6,17.7,19,23.4,16,-,17.6,23.1,15,10.9,21.4,23.2,23.3,21.9,24.8,20.6,20.5,21.9,20.5,20.8,2,4.35 ,-,27.96 ,-,0.52 ,160.1 ,0.424 ,-,-,0.422 ,0.370 ,0.422 ,0.369 ,7.5,7.68,0.15 ,0.15 ,3.58E-05,4.1E+01,2.51E-03,21.99 ,0.0057 ,ND,3.48E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/22 23:00,22.3,22.4,21.5,17.6,18.9,23.3,16,-,17.6,23.1,14.6,10.9,21.3,23.1,23.1,21.8,24.7,20.5,20.4,21.8,20.4,20.8,2,4.22 ,-,27.30 ,-,0.51 ,160.5 ,0.425 ,-,-,0.423 ,0.370 ,0.423 ,0.369 ,7.56,7.7,0.15 ,0.15 ,3.57E-05,4.1E+01,1.25E-02,22.17 ,0.0057 ,ND,3.48E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/23 5:00,22.2,22.3,21.5,17.5,18.8,23.3,15.9,-,17.5,23.1,14.3,11,21.2,23,23.1,21.8,24.6,20.5,20.3,21.8,20.4,20.7,2,4.25 ,-,26.70 ,-,0.51 ,160.7 ,0.426 ,-,-,0.423 ,0.371 ,0.423 ,0.370 ,7.58,7.74,0.15 ,0.15 ,3.57E-05,4.1E+01,2.51E-03,21.79 ,0.0057 ,ND,3.48E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/23 11:00,22.1,22.3,21.4,17.4,18.8,23.2,15.8,-,17.3,23,14.2,11.1,21.1,23,23,21.7,24.6,20.4,20.3,21.7,20.5,20.7,2,4.12 ,-,26.06 ,-,0.51 ,160.8 ,0.424 ,-,-,0.422 ,0.369 ,0.421 ,0.368 ,7.55,7.7,0.15 ,0.15 ,3.56E-05,4.1E+01,2.51E-03,21.01 ,0.0053 ,ND,3.48E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/23 17:00,22.1,22.2,21.3,17.3,18.7,23.2,15.8,-,17.2,22.9,13.8,11,21.1,22.9,23,21.6,24.5,20.4,20.2,21.6,20.4,20.7,2,4.12 ,-,25.48 ,-,0.52 ,161.0 ,0.424 ,-,-,0.422 ,0.370 ,0.422 ,0.369 ,7.54,7.7,0.16 ,0.15 ,3.56E-05,4.1E+01,1.00E-02,22.19 ,0.0055 ,ND,3.47E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/23 23:00,22,22.1,21.3,17.3,18.7,23.1,15.7,-,17.1,22.8,13.6,11.1,21.1,22.8,22.9,21.6,24.4,20.3,20.2,21.6,20.4,20.6,2,4.07 ,-,24.87 ,-,0.52 ,161.1 ,0.425 ,-,-,0.423 ,0.370 ,0.422 ,0.369 ,7.57,7.73,0.15 ,0.15 ,3.53E-05,4.1E+01,7.53E-03,22.41 ,0.0059 ,ND,3.47E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/24 5:00,21.9,22.1,21.2,17.2,18.6,23.1,15.7,-,17,22.7,13.2,10.9,21,22.8,22.9,21.5,24.3,20.2,20.1,21.5,20.4,20.6,2,4.09 ,-,24.26 ,-,0.51 ,161.2 ,0.425 ,-,-,0.423 ,0.371 ,0.423 ,0.369 ,7.59,7.76,0.15 ,0.15 ,3.53E-05,4.1E+01,7.53E-03,21.73 ,0.0072 ,ND,3.48E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/24 11:00,21.8,22,21.1,17.1,18.5,23,15.6,-,16.8,22.7,13,10.9,20.9,22.7,22.8,21.4,24.3,20.1,20,21.5,20.4,20.6,2,4.09 ,-,23.69 ,-,0.51 ,161.1 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.367 ,7.53,7.71,0.15 ,0.15 ,3.53E-05,4.1E+01,2.51E-03,21.76 ,0.0055 ,ND,3.48E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/24 17:00,21.8,22,21.1,17.2,18.5,23,15.6,-,16.9,22.7,13.4,10.7,20.9,22.7,22.8,21.4,24.2,20.1,19.9,21.4,20.4,20.5,2,3.96 ,-,23.19 ,-,0.52 ,160.8 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.53,7.68,0.15 ,0.14 ,3.53E-05,4.1E+01,7.53E-03,21.93 ,0.0060 ,ND,3.44E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/24 23:00,21.7,21.9,21,17.1,18.4,22.9,15.6,-,16.9,22.7,14.3,10.8,20.8,22.7,22.7,21.3,24.2,20.1,20,21.3,20.3,20.5,2,3.96 ,-,22.69 ,-,0.52 ,160.6 ,0.424 ,-,-,0.422 ,0.369 ,0.421 ,0.368 ,7.51,7.69,0.15 ,0.14 ,3.50E-05,4.1E+01,7.53E-03,22.47 ,0.0058 ,ND,3.44E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/25 5:00,21.7,21.8,21,17,18.3,22.9,15.5,-,17.1,22.6,14.7,11,20.7,22.6,22.7,21.3,24.1,20,20,21.3,20.3,20.5,2,3.96 ,-,22.23 ,-,0.52 ,160.5 ,0.424 ,-,-,0.422 ,0.370 ,0.422 ,0.369 ,7.53,7.7,0.15 ,0.14 ,3.50E-05,4.1E+01,ND,21.62 ,0.0052 ,ND,3.41E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/25 11:00,21.7,21.8,20.9,17,18.3,22.8,15.5,-,16.9,22.6,14.5,10.9,20.7,22.6,22.6,21.2,24,20,19.9,21.2,20.3,20.4,2,3.94 ,-,21.71 ,-,0.52 ,160.5 ,0.422 ,-,-,0.420 ,0.368 ,0.420 ,0.367 ,7.5,7.64,0.15 ,0.14 ,3.49E-05,4.1E+01,1.50E-02,21.49 ,0.0053 ,ND,3.41E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/25 17:00,21.6,21.7,20.8,17,18.3,22.8,15.5,-,16.8,22.5,14.4,10.8,20.6,22.5,22.6,21.2,24,19.9,19.8,21.2,20.3,20.4,2,3.91 ,-,21.28 ,-,0.52 ,160.4 ,0.422 ,-,-,0.421 ,0.368 ,0.420 ,0.367 ,7.5,7.62,0.15 ,0.14 ,3.49E-05,4.1E+01,5.02E-03,22.00 ,0.0053 ,ND,3.37E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/25 23:00,21.6,21.7,20.8,16.9,18.3,22.8,15.4,-,16.9,22.5,14.4,11,20.6,22.5,22.5,21.1,23.9,19.8,19.8,21.1,20.3,20.4,2,3.94 ,-,20.85 ,-,0.53 ,160.5 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.52,7.68,0.15 ,0.14 ,3.47E-05,4.1E+01,1.75E-02,21.87 ,0.0061 ,ND,3.37E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/26 5:00,21.5,21.6,20.7,16.9,18.2,22.7,15.4,-,16.9,22.4,13.5,10.7,20.5,22.4,22.5,21.1,23.8,19.9,19.8,21.1,20.2,20.3,2,3.81 ,-,20.36 ,-,0.52 ,160.6 ,0.424 ,-,-,0.422 ,0.370 ,0.422 ,0.369 ,7.53,7.59,0.15 ,0.14 ,3.47E-05,4.1E+01,5.02E-03,21.46 ,0.0070 ,ND,3.34E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/26 11:00,21.4,21.5,20.7,16.8,18.2,22.6,15.3,-,16.8,22.4,13.5,10.8,20.5,22.4,22.4,21,23.8,19.8,19.7,21,20.2,20.3,2,3.81 ,-,27.06 ,-,0.53 ,160.6 ,0.422 ,-,-,0.420 ,0.368 ,0.420 ,0.367 ,7.49,7.66,0.15 ,0.14 ,3.46E-05,4.1E+01,5.02E-03,22.35 ,0.0058 ,ND,3.34E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/26 17:00,21.4,21.5,20.7,16.8,18.1,22.6,15.3,-,16.7,22.3,14.5,10.9,20.4,22.4,22.4,21,23.7,19.7,19.6,21,20.2,20.3,2,3.89 ,-,45.18 ,-,0.53 ,160.3 ,0.422 ,-,-,0.420 ,0.368 ,0.420 ,0.367 ,7.47,7.61,0.14 ,0.14 ,3.46E-05,4.1E+01,7.53E-03,20.94 ,0.0061 ,ND,3.32E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/26 23:00,21.4,21.4,20.6,16.8,18,22.6,15.3,-,16.7,22.3,14.7,10.9,20.4,22.3,22.3,21,23.7,19.7,19.7,20.9,20.1,20.3,2,3.79 ,-,44.76 ,-,0.53 ,160.4 ,0.422 ,-,-,0.420 ,0.368 ,0.420 ,0.367 ,7.49,7.58,0.15 ,0.14 ,3.44E-05,4.1E+01,1.25E-02,21.89 ,0.0058 ,ND,3.32E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/27 5:00,21.4,21.4,20.6,16.7,18,22.5,15.3,-,16.8,22.2,14.1,11,20.4,22.2,22.3,21,23.6,19.7,19.6,20.9,20.1,20.2,2,3.79 ,-,44.37 ,-,0.53 ,160.6 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.49,7.65,0.15 ,0.14 ,3.44E-05,4.1E+01,5.02E-03,21.44 ,0.0060 ,ND,3.30E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/27 11:00,21.3,21.4,20.6,16.6,18,22.5,15.2,-,16.7,22.1,13.4,10.8,20.3,22.2,22.2,20.9,23.5,19.6,19.5,20.8,20.1,20.2,2,3.89 ,-,43.90 ,-,0.53 ,160.9 ,0.422 ,-,-,0.420 ,0.368 ,0.420 ,0.367 ,7.48,7.65,0.15 ,0.14 ,3.44E-05,4.1E+01,5.02E-03,22.01 ,0.0056 ,ND,3.30E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/27 17:00,21.2,21.4,20.5,16.6,18,22.4,15.2,-,16.6,22.1,13.3,10.9,20.3,22.1,22.2,20.8,23.5,19.6,19.5,20.8,20.1,20.1,2,3.79 ,-,43.42 ,-,0.53 ,161.0 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.5,7.63,0.15 ,0.14 ,3.44E-05,4.1E+01,5.02E-03,22.18 ,0.0058 ,ND,3.30E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/27 23:00,21.2,21.3,20.4,16.5,18,22.4,15.1,-,16.5,22,13.4,10.9,20.3,22.1,22.2,20.8,23.4,19.5,19.5,20.7,20.1,20.1,2,3.73 ,-,42.89 ,-,0.52 ,161.1 ,0.424 ,-,-,0.422 ,0.370 ,0.422 ,0.369 ,7.54,7.66,0.15 ,0.14 ,3.43E-05,4.1E+01,7.53E-03,21.85 ,0.0055 ,ND,3.30E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/28 5:00,21.1,21.3,20.4,16.5,17.9,22.3,15.1,-,16.5,22,13.3,10.8,20.2,22,22.1,20.7,23.3,19.5,19.3,20.7,20,20.1,2,3.63 ,-,42.32 ,-,0.52 ,161.1 ,0.425 ,-,-,0.423 ,0.371 ,0.423 ,0.370 ,7.58,7.63,0.15 ,0.14 ,3.43E-05,4.1E+01,7.53E-03,22.22 ,0.0065 ,ND,3.27E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/28 11:00,21,21.2,20.3,16.4,17.8,22.3,15,-,16.4,21.9,12.9,10.6,20.1,22,22.1,20.7,23.3,19.4,19.3,20.6,20,20,2,3.66 ,-,41.72 ,-,0.53 ,161.0 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.52,7.65,0.15 ,0.14 ,3.41E-05,4.1E+01,5.02E-03,22.27 ,0.0053 ,ND,3.27E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/28 17:00,21,21.1,20.3,16.5,17.8,22.3,15,-,16.4,21.9,13.5,10.7,20.1,22,22,20.7,23.2,19.4,19.3,20.6,20,20,2,3.63 ,-,41.27 ,-,0.53 ,160.7 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.51,7.67,0.14 ,0.14 ,3.41E-05,4.1E+01,2.01E-02,22.31 ,0.0060 ,ND,3.26E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/28 23:00,21,21.1,20.3,16.4,17.8,22.2,15,-,16.5,21.9,14.3,10.7,20,22,22,20.6,23.2,19.3,19.3,20.5,19.9,20,2,3.63 ,-,40.77 ,-,0.53 ,160.5 ,0.424 ,-,-,0.422 ,0.370 ,0.422 ,0.369 ,7.53,7.69,0.14 ,0.14 ,3.40E-05,4.1E+01,7.53E-03,21.41 ,0.0064 ,ND,3.26E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/29 5:00,20.9,21,20.2,16.4,17.8,22.2,14.9,-,16.4,21.9,14.4,10.6,20,21.9,21.9,20.6,23.2,19.3,19.2,20.5,19.9,19.9,2,3.50 ,-,40.25 ,-,0.52 ,160.4 ,0.424 ,-,-,0.422 ,0.370 ,0.422 ,0.369 ,7.51,7.67,0.14 ,0.13 ,3.40E-05,4.1E+01,ND,22.30 ,0.0057 ,ND,3.26E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/29 11:00,20.9,21,20.2,16.4,17.7,22.2,14.9,-,16.4,21.8,14.1,10.5,19.9,21.9,21.9,20.6,23.1,19.3,19.2,20.4,19.9,19.9,2,3.58 ,-,39.85 ,-,0.52 ,160.4 ,0.421 ,-,-,0.420 ,0.368 ,0.419 ,0.367 ,7.47,7.59,0.14 ,0.13 ,3.39E-05,4.1E+01,2.51E-03,22.61 ,0.0057 ,ND,3.26E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/29 17:00,20.9,20.9,20.1,16.3,17.8,22.1,14.9,-,16.3,21.8,13.8,10.3,19.9,21.9,21.9,20.5,23.1,19.3,19.2,20.4,19.8,19.9,2,3.50 ,-,39.41 ,-,0.53 ,160.6 ,0.422 ,-,-,0.420 ,0.368 ,0.420 ,0.367 ,7.48,7.61,0.14 ,0.14 ,3.39E-05,4.1E+01,5.02E-03,21.14 ,0.0056 ,ND,3.25E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/29 23:00,20.9,20.9,20.1,16.3,17.7,22.1,14.9,-,16.3,21.7,13.5,10.3,19.9,21.8,21.8,20.5,23,19.2,19.1,20.4,19.8,19.8,2,3.53 ,-,39.08 ,-,0.52 ,160.6 ,0.422 ,-,-,0.421 ,0.369 ,0.420 ,0.368 ,7.49,7.62,0.14 ,0.14 ,3.40E-05,4.1E+01,1.00E-02,21.84 ,0.0064 ,ND,3.25E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/30 5:00,20.8,20.9,20.1,16.2,17.7,22,14.9,-,16.3,21.7,13.7,10.3,19.8,21.8,21.8,20.4,23,19.2,19.1,20.3,19.8,19.8,2,3.48 ,-,38.73 ,-,0.52 ,160.5 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.5,7.68,0.14 ,0.13 ,3.40E-05,4.1E+01,1.00E-02,21.23 ,0.0058 ,ND,3.25E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/30 11:00,20.8,20.8,20,16.2,17.7,22,14.8,-,16.3,21.7,13.8,10.3,19.8,21.7,21.7,20.4,22.9,19.2,19.1,20.3,19.7,19.8,2,3.45 ,-,38.31 ,-,0.52 ,160.5 ,0.421 ,-,-,0.419 ,0.367 ,0.419 ,0.366 ,7.46,7.61,0.14 ,0.13 ,3.39E-05,4.0E+01,5.02E-03,21.54 ,0.0061 ,ND,3.25E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/30 17:00,20.8,20.8,20,16.2,17.7,22,14.9,-,16.2,21.6,13.9,10.3,19.8,21.7,21.7,20.4,22.9,19.2,19.1,20.2,19.7,19.8,2,3.43 ,-,38.03 ,-,0.52 ,160.4 ,0.421 ,-,-,0.419 ,0.368 ,0.419 ,0.367 ,7.44,7.6,0.14 ,0.13 ,3.39E-05,4.1E+01,1.25E-02,22.02 ,0.0057 ,ND,3.25E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/30 23:00,20.7,20.8,20,16.2,17.7,22,14.8,-,16.2,21.6,14,10.4,19.7,21.7,21.7,20.4,22.8,19.1,19,20.2,19.7,19.7,2,3.40 ,-,37.73 ,-,0.52 ,160.2 ,0.422 ,-,-,0.420 ,0.368 ,0.420 ,0.367 ,7.46,7.61,0.14 ,0.13 ,3.40E-05,4.1E+01,1.00E-02,21.85 ,0.0065 ,ND,3.25E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/31 5:00,20.7,20.8,20,16.3,17.7,22,14.8,-,16.4,21.6,14.6,10.7,20,21.7,21.7,20.4,22.8,19.1,19.1,20.2,19.7,19.7,2,3.40 ,-,37.41 ,-,0.52 ,159.8 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.48,7.63,0.13 ,0.13 ,3.40E-05,4.1E+01,5.02E-03,21.54 ,0.0052 ,ND,3.27E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/31 11:00,20.7,20.8,19.9,16.2,17.8,21.9,14.8,-,16.6,21.6,15.1,10.8,20.2,21.7,21.7,20.3,22.8,19.1,19,20.2,19.6,19.7,2,3.43 ,-,37.07 ,-,0.52 ,159.4 ,0.422 ,-,-,0.420 ,0.368 ,0.420 ,0.367 ,7.45,7.61,0.13 ,0.13 ,3.42E-05,4.1E+01,2.01E-02,21.67 ,0.0056 ,ND,3.27E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/31 17:00,20.7,20.8,20,16.2,17.8,21.9,14.8,-,16.7,21.6,15.4,11.1,20.2,21.7,21.7,20.4,22.8,19.1,19,20.1,19.6,19.7,2,3.43 ,-,36.83 ,-,0.53 ,159.0 ,0.421 ,-,-,0.420 ,0.368 ,0.419 ,0.367 ,7.44,7.58,0.13 ,0.12 ,3.42E-05,4.1E+01,7.53E-03,21.76 ,0.0068 ,ND,3.31E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023/12/31 23:00,20.7,20.7,20,16.2,17.9,21.9,14.8,-,16.8,21.5,15.5,11.3,20.2,21.6,21.7,20.3,22.8,19.1,19,20.2,19.6,19.6,2,3.38 ,-,36.60 ,-,0.52 ,159.2 ,0.422 ,-,-,0.421 ,0.369 ,0.420 ,0.368 ,7.45,7.62,0.13 ,0.12 ,3.47E-05,4.1E+01,1.25E-02,20.95 ,0.0047 ,ND,3.31E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,RPV BELLOWS SEAL AREA(TE-16-114L#1),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Water levels inside PCV were newly added.,FPC skimmer surge tank level of unit3,Temperature in SFP of unit3,FPC skimmer surge tank level of unit4,Temperature in SFP of unit4,Pressure in PCV,Pressure in S/C,Pressure of building inlet nitrogen gas injection,Pressure of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to RPV(B),Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV A,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV A,Surface radiation of filter units at the nitrogen gas injection system to PCV,Outlet flow from PCV gas control system,No.31 area monitor of the central control room,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV B,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV B,note,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
Unit,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,-,m,��,�~100mm,��,kPa,kPa(abs�j,MPa,kPa,Nm3/h,MPa,MPa,MPa,MPa,Nm3/h,Nm3/h,vol%,vol%,Bq/cm3,Bq/cm3,mSv/h,Nm3/h,mSv/h,Bq/cm3,Bq/cm3,Bq/cm3,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
Instrument condition at the newest time,,,,,,,,2022.6.30�@Surveillance instrument exclusion,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
